﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
333848,1080001,1940-1959,Bolig - Etage,5000,2019-01-01 00:00:00,"3686,162","81178,11","70,500","38,400",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-01-01 00:00:00,"3534,697","77062,63","71,000","44,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-01-01 00:00:00,"7512,220","250329,11","71,460","53,470",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-01-01 00:00:00,"2473,448","71542,22","71,200","50,500",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-01-01 00:00:00,"6624,650","221898,61","70,740","45,340",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-01-01 00:00:00,"3554,950","110531,50","70,380","53,650",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 00:00:00,"2252,234","53833,54","70,300","44,800",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-01-01 00:00:00,"3720,770","101994,80","71,140","48,990",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 00:00:00,"1763,879","43183,43","70,300","48,000",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-01-01 00:00:00,"2686,485","52472,49","71,000","42,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-01-01 00:00:00,"3164,138","87112,26","72,000","62,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-01-01 00:00:00,"1507,640","30481,62","70,600","41,500",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-01-01 00:00:00,"1637,320","32679,00","70,340","39,390",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-01-01 00:00:00,"4564,959","141912,85","71,000","57,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 00:00:00,"3414,275","101321,46","71,000","47,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-01-01 00:00:00,"2685,568","56211,68","70,600","39,700",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-01-01 00:00:00,"599,748","17771,47","68,300","36,400",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-01-01 00:00:00,"1421,023","47009,75","70,900","55,200",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 00:00:00,"3726,800","103431,30","71,100","44,500",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-01-01 00:00:00,"706,334","21707,43","69,800","48,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 00:00:00,"3574,560","132201,67","71,000","57,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-01-01 00:00:00,"2162,150","44398,93","71,000","40,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 00:00:00,"2402,064","55803,10","77,000","46,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-01-01 00:00:00,"746,690","23565,01","71,000","52,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-01-01 00:00:00,"1139,230","30575,40","70,650","43,980",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-01-01 00:00:00,"983,880","27998,10","69,920","44,160",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 00:00:00,"646,270","18559,10","70,870","45,940",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 00:00:00,"1935,984","58669,95","78,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 00:00:00,"16168,469","425082,38","75,680","52,020",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 00:00:00,"14605,979","343081,78","72,010","47,690",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 00:00:00,"13395,369","409995,38","76,070","57,600",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 00:00:00,"19319,459","422024,38","76,080","52,750",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 00:00:00,"6616,489","213844,28","76,300","44,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 00:00:00,"16321,189","405937,88","75,570","48,850",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 00:00:00,"7697,220","160293,00","75,500","41,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 00:00:00,"6134,629","125320,19","76,100","41,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 00:00:00,"8102,970","203302,19","76,200","48,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 00:00:00,"18180,799","389173,50","76,030","45,930",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 00:00:00,"27051,797","616305,00","72,220","50,890",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-01-01 00:00:00,"556,240","13534,90","69,420","40,140",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 00:00:00,"3324,163","81530,28","71,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 00:00:00,"3198,427","73949,48","70,000","42,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 00:00:00,"720,926","18803,00","79,000","31,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 00:00:00,"1321,220","32672,60","78,300","30,560",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 00:00:00,"1676,032","36922,35","78,000","37,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-01-01 00:00:00,"172,960","6423,27","70,080","43,820",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 00:00:00,"457,320","12420,30","70,740","45,270",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-01-01 00:00:00,"304,820","9016,30","70,010","46,060",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-01-01 00:00:00,"8641,140","224171,69","71,200","56,300",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-01-01 00:00:00,"504,080","13311,90","70,400","44,600",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 00:00:00,"12259,879","339875,09","71,100","45,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 00:00:00,"3679,000","86484,09","71,200","41,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 00:00:00,"380,290","11600,30","70,820","51,380",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 00:00:00,"824,260","21559,80","75,230","42,570",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 00:00:00,"3865,447","132046,38","71,000","53,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 00:00:00,"3842,998","18941,15","71,000","49,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-01-01 00:00:00,"803,010","24255,90","71,420","48,100",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 00:00:00,"800,380","20340,90","75,920","44,490",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 00:00:00,"4584,180","123774,09","70,540","46,880",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 00:00:00,"649,420","21057,00","70,760","47,540",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 00:00:00,"8420,689","238624,78","70,960","42,840",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 00:00:00,"695,950","22896,50","70,660","48,830",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 00:00:00,"704,150","20393,20","70,910","42,470",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-01-01 00:00:00,"220,620","6263,00","70,130","45,420",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 01:00:00,"2252,280","53835,09","70,400","45,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 01:00:00,"1763,915","43184,86","70,500","48,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 01:00:00,"3414,349","101324,17","71,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 01:00:00,"3726,930","103436,00","71,400","48,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 01:00:00,"3574,700","132209,57","72,000","57,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 01:00:00,"2402,169","55805,88","81,000","46,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 01:00:00,"646,320","18561,00","71,020","46,620",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 01:00:00,"1936,053","58671,38","81,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 01:00:00,"16168,629","425088,06","75,430","50,440",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 01:00:00,"14606,100","343085,38","71,830","43,190",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 01:00:00,"13395,629","410007,78","76,150","58,730",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 01:00:00,"19319,699","422033,25","76,110","52,930",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 01:00:00,"6616,699","213850,19","76,400","43,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 01:00:00,"16321,309","405941,88","75,720","47,530",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 01:00:00,"7697,369","160297,09","75,700","43,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 01:00:00,"6134,739","125323,00","76,000","41,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 01:00:00,"8103,129","203307,30","76,000","47,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 01:00:00,"18180,949","389176,78","75,790","36,480",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 01:00:00,"27052,098","616317,00","72,070","51,520",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 01:00:00,"3324,228","81532,70","71,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 01:00:00,"3198,492","73951,55","70,000","46,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 01:00:00,"720,967","18803,81","76,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 01:00:00,"1321,300","32674,00","77,370","35,030",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 01:00:00,"1676,130","36924,41","81,000","39,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 01:00:00,"457,360","12422,00","70,810","44,390",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 01:00:00,"12260,168","339885,19","71,300","46,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 01:00:00,"3679,120","86487,59","71,100","42,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 01:00:00,"380,370","11603,70","70,840","51,720",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 01:00:00,"824,410","21563,40","74,990","39,840",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 01:00:00,"3865,534","132050,56","71,100","52,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 01:00:00,"3843,067","18943,89","71,000","49,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 01:00:00,"800,570","20346,10","75,910","43,910",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 01:00:00,"4584,270","123777,19","70,870","46,330",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 01:00:00,"649,600","21064,00","70,550","48,510",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 01:00:00,"8420,819","238629,88","70,910","47,340",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 01:00:00,"696,150","22904,40","70,910","49,180",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 01:00:00,"704,430","20401,90","70,230","42,530",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 02:00:00,"2252,324","53836,65","69,700","45,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 02:00:00,"1763,948","43186,18","70,200","48,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 02:00:00,"3414,422","101326,89","71,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 02:00:00,"3727,040","103439,60","71,500","45,400",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 02:00:00,"3574,830","132217,28","71,000","57,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 02:00:00,"2402,262","55808,34","77,000","46,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 02:00:00,"646,370","18562,90","71,190","46,180",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 02:00:00,"1936,160","58673,45","77,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 02:00:00,"16168,799","425094,06","75,470","50,170",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 02:00:00,"14606,248","343089,59","75,130","44,180",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 02:00:00,"13395,869","410018,28","76,100","54,840",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 02:00:00,"19319,939","422042,19","76,280","53,280",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 02:00:00,"6616,930","213856,28","76,600","44,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 02:00:00,"16321,529","405948,78","75,690","48,680",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 02:00:00,"7697,529","160301,30","76,100","44,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 02:00:00,"6134,850","125325,80","76,300","39,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 02:00:00,"8103,289","203312,09","76,400","47,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 02:00:00,"18181,109","389180,38","75,980","37,210",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 02:00:00,"27052,398","616330,00","72,240","51,270",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 02:00:00,"3324,296","81535,20","70,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 02:00:00,"3198,551","73953,49","70,000","46,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 02:00:00,"721,002","18804,51","78,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 02:00:00,"1321,360","32675,20","78,630","30,660",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 02:00:00,"1676,208","36925,99","78,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 02:00:00,"457,410","12423,80","71,080","48,690",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 02:00:00,"12260,459","339895,09","70,500","45,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 02:00:00,"3679,240","86491,20","70,400","43,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 02:00:00,"380,450","11607,10","71,160","51,260",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 02:00:00,"824,560","21567,10","75,080","41,250",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 02:00:00,"3865,628","132054,88","71,500","51,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 02:00:00,"3843,136","18946,64","72,000","49,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 02:00:00,"800,760","20351,30","76,100","44,830",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 02:00:00,"4584,350","123780,09","69,930","45,960",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 02:00:00,"649,780","21071,10","70,260","48,750",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 02:00:00,"8420,939","238634,59","71,290","49,910",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 02:00:00,"696,350","22912,10","70,440","48,530",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 02:00:00,"704,700","20410,50","70,250","44,020",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 03:00:00,"2252,367","53838,14","70,600","45,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 03:00:00,"1763,981","43187,48","70,600","48,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 03:00:00,"3414,493","101329,51","71,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 03:00:00,"3727,160","103444,30","71,300","45,100",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 03:00:00,"3574,960","132224,57","72,000","56,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 03:00:00,"2402,374","55811,87","75,000","48,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 03:00:00,"646,420","18564,80","70,490","46,590",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 03:00:00,"1936,228","58674,98","74,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 03:00:00,"16168,979","425100,25","75,330","50,210",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 03:00:00,"14606,398","343093,78","74,950","43,800",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 03:00:00,"13396,109","410028,50","76,130","57,020",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 03:00:00,"19320,168","422051,06","76,160","54,010",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 03:00:00,"6617,149","213862,28","76,400","44,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 03:00:00,"16321,709","405954,59","75,680","48,740",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 03:00:00,"7697,680","160305,39","75,900","43,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 03:00:00,"6134,989","125329,09","76,400","40,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 03:00:00,"8103,449","203316,89","76,000","47,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 03:00:00,"18181,289","389184,50","75,890","38,430",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 03:00:00,"27052,699","616343,00","72,150","50,650",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 03:00:00,"3324,377","81538,62","71,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 03:00:00,"3198,614","73955,49","71,000","45,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 03:00:00,"721,042","18805,30","76,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 03:00:00,"1321,440","32676,70","74,560","36,360",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 03:00:00,"1676,302","36928,10","75,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 03:00:00,"457,460","12425,40","70,760","46,310",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 03:00:00,"12260,738","339904,78","71,400","46,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 03:00:00,"3679,350","86494,80","71,500","43,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 03:00:00,"380,520","11610,50","70,890","52,200",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 03:00:00,"824,730","21571,60","75,170","42,080",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 03:00:00,"3865,724","132059,19","70,900","51,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 03:00:00,"3843,205","18949,39","71,000","49,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 03:00:00,"800,940","20356,50","75,960","45,110",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 03:00:00,"4584,439","123783,09","70,920","45,860",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 03:00:00,"649,970","21078,20","71,200","47,090",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 03:00:00,"8421,060","238639,28","70,980","48,830",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 03:00:00,"696,540","22919,60","71,000","48,480",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 03:00:00,"704,950","20418,90","69,720","44,470",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-01-01 04:00:00,"3686,442","81186,08","71,100","41,000",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-01-01 04:00:00,"3534,987","77072,05","72,000","45,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-01-01 04:00:00,"7512,760","250355,61","71,270","53,920",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-01-01 04:00:00,"2473,620","71549,66","71,700","50,700",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-01-01 04:00:00,"6625,060","221913,11","71,430","45,920",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-01-01 04:00:00,"3555,240","110546,80","70,500","53,530",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 04:00:00,"2252,415","53839,78","70,900","45,900",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-01-01 04:00:00,"3721,030","102005,00","71,460","48,920",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 04:00:00,"1764,017","43188,90","71,000","48,600",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-01-01 04:00:00,"2686,691","52478,75","71,000","43,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-01-01 04:00:00,"3164,417","87137,07","71,000","62,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-01-01 04:00:00,"1507,762","30485,25","70,200","41,800",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-01-01 04:00:00,"1637,450","32682,90","70,030","40,500",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-01-01 04:00:00,"4565,262","141929,46","72,000","57,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 04:00:00,"3414,563","101332,09","71,000","47,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-01-01 04:00:00,"2685,857","56220,00","69,700","40,400",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-01-01 04:00:00,"599,813","17773,32","69,400","42,400",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-01-01 04:00:00,"1421,198","47019,65","71,200","55,600",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 04:00:00,"3727,280","103448,20","71,100","47,700",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-01-01 04:00:00,"706,437","21711,56","70,400","47,600",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 04:00:00,"3575,080","132231,84","72,000","57,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-01-01 04:00:00,"2162,579","44411,22","70,000","41,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 04:00:00,"2402,481","55815,28","77,000","49,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-01-01 04:00:00,"746,782","23568,38","72,000","51,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-01-01 04:00:00,"1139,550","30585,90","71,360","44,550",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-01-01 04:00:00,"984,190","28008,70","70,610","44,820",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 04:00:00,"646,480","18566,80","70,490","46,570",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 04:00:00,"1936,318","58676,95","77,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 04:00:00,"16169,158","425106,56","75,350","50,460",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 04:00:00,"14606,539","343098,09","70,850","44,380",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 04:00:00,"13396,350","410039,78","76,250","57,760",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 04:00:00,"19320,389","422059,88","76,270","54,190",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 04:00:00,"6617,359","213868,09","76,400","44,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 04:00:00,"16321,879","405960,19","75,730","49,790",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 04:00:00,"7697,829","160309,30","74,400","44,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 04:00:00,"6135,119","125332,19","76,400","41,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 04:00:00,"8103,609","203321,39","76,500","46,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 04:00:00,"18181,469","389188,69","76,020","37,560",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 04:00:00,"27053,098","616356,00","72,010","50,590",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-01-01 04:00:00,"556,430","13540,40","69,460","38,060",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 04:00:00,"3324,437","81540,76","71,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 04:00:00,"3198,672","73957,46","70,000","46,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 04:00:00,"721,082","18806,14","73,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 04:00:00,"1321,490","32678,00","73,960","35,350",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 04:00:00,"1676,400","36930,45","76,000","39,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-01-01 04:00:00,"173,025","6425,80","70,610","47,770",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 04:00:00,"457,500","12427,00","70,970","48,580",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-01-01 04:00:00,"304,950","9021,10","69,190","51,230",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-01-01 04:00:00,"8641,819","224213,00","71,800","57,500",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-01-01 04:00:00,"504,330","13320,40","70,920","44,480",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 04:00:00,"12261,029","339914,88","71,700","46,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 04:00:00,"3679,470","86498,30","71,800","43,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 04:00:00,"380,590","11613,80","71,290","52,370",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 04:00:00,"824,880","21575,60","75,220","41,800",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 04:00:00,"3865,822","132063,72","70,900","52,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 04:00:00,"3843,274","18952,12","71,000","49,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-01-01 04:00:00,"803,690","24281,90","71,000","49,100",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 04:00:00,"801,130","20361,70","76,110","44,840",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 04:00:00,"4584,530","123786,19","71,310","46,200",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 04:00:00,"650,170","21085,70","70,750","48,230",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 04:00:00,"8421,169","238644,00","71,260","50,140",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 04:00:00,"696,740","22927,80","71,370","49,380",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 04:00:00,"705,190","20427,50","69,850","45,570",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-01-01 04:00:00,"220,960","6275,20","70,330","46,110",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 05:00:00,"2252,459","53841,36","70,100","45,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 05:00:00,"1764,051","43190,30","70,400","49,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 05:00:00,"3414,633","101334,66","71,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 05:00:00,"3727,390","103452,00","70,700","45,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 05:00:00,"3575,220","132239,77","71,000","56,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 05:00:00,"2402,589","55818,09","80,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 05:00:00,"646,530","18568,80","70,440","47,320",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 05:00:00,"1936,408","58678,87","80,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 05:00:00,"16169,359","425113,88","75,320","50,820",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 05:00:00,"14606,719","343105,00","71,460","49,790",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 05:00:00,"13396,588","410051,00","76,020","58,360",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 05:00:00,"19320,598","422068,56","76,160","54,140",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 05:00:00,"6617,560","213873,88","76,500","45,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 05:00:00,"16322,039","405965,69","75,620","49,520",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 05:00:00,"7697,970","160313,30","75,300","43,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 05:00:00,"6135,270","125336,09","76,000","44,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 05:00:00,"8103,760","203325,80","75,700","45,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 05:00:00,"18181,738","389197,59","76,070","47,950",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 05:00:00,"27053,398","616370,00","71,060","51,730",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 05:00:00,"3324,504","81543,20","70,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 05:00:00,"3198,729","73959,46","70,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 05:00:00,"721,119","18806,98","74,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 05:00:00,"1321,570","32679,60","77,170","34,470",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 05:00:00,"1676,476","36932,11","80,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 05:00:00,"457,550","12428,90","70,120","48,180",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 05:00:00,"12261,318","339925,00","71,200","46,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 05:00:00,"3679,580","86501,59","71,100","42,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 05:00:00,"380,660","11617,20","70,550","52,390",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 05:00:00,"825,060","21581,10","75,230","44,720",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 05:00:00,"3865,920","132068,41","70,600","52,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 05:00:00,"3843,342","18954,88","71,000","49,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 05:00:00,"801,320","20366,90","76,020","44,960",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 05:00:00,"4584,610","123789,30","70,560","46,550",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 05:00:00,"650,350","21092,70","70,410","48,610",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 05:00:00,"8421,300","238648,78","70,530","49,230",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 05:00:00,"696,940","22935,90","70,600","49,860",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 05:00:00,"705,440","20436,20","69,830","46,210",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 06:00:00,"2252,505","53842,96","70,300","45,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 06:00:00,"1764,084","43191,65","70,100","48,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 06:00:00,"3414,703","101337,23","70,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 06:00:00,"3727,530","103457,50","71,000","48,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 06:00:00,"3575,380","132248,51","71,000","57,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 06:00:00,"2402,679","55820,35","83,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 06:00:00,"646,590","18570,80","71,370","46,370",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 06:00:00,"1936,479","58680,28","81,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 06:00:00,"16169,539","425120,50","75,560","50,950",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 06:00:00,"14606,898","343112,00","70,800","46,680",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 06:00:00,"13396,828","410061,88","76,440","55,570",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 06:00:00,"19320,818","422077,38","76,320","54,110",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 06:00:00,"6617,779","213879,78","76,600","45,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 06:00:00,"16322,219","405971,28","75,850","48,590",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 06:00:00,"7698,109","160317,30","71,400","43,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 06:00:00,"6135,409","125339,89","76,800","44,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 06:00:00,"8103,909","203330,19","76,200","45,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 06:00:00,"18181,928","389202,78","76,100","44,310",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 06:00:00,"27053,699","616383,00","72,210","50,980",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 06:00:00,"3324,572","81545,76","71,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 06:00:00,"3198,785","73961,41","71,000","45,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 06:00:00,"721,156","18807,74","78,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 06:00:00,"1321,630","32680,80","79,980","34,640",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 06:00:00,"1676,566","36933,98","81,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 06:00:00,"457,600","12430,60","70,700","46,860",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 06:00:00,"12261,600","339935,09","70,700","46,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 06:00:00,"3679,680","86504,90","71,100","42,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 06:00:00,"380,730","11620,60","70,530","52,980",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 06:00:00,"825,230","21585,70","75,470","43,710",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 06:00:00,"3866,020","132073,20","71,200","53,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 06:00:00,"3843,412","18957,68","71,000","49,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 06:00:00,"801,500","20372,10","76,050","45,030",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 06:00:00,"4584,700","123792,50","70,440","46,460",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 06:00:00,"650,530","21099,80","71,580","48,780",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 06:00:00,"8421,470","238655,00","70,890","47,290",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 06:00:00,"697,130","22943,90","70,450","49,790",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 06:00:00,"705,660","20444,50","70,280","46,110",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 07:00:00,"2252,556","53844,67","72,700","47,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 07:00:00,"1764,122","43193,10","72,600","48,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 07:00:00,"3414,780","101339,86","73,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 07:00:00,"3727,670","103462,40","74,500","47,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 07:00:00,"3575,530","132256,60","74,000","57,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 07:00:00,"2402,787","55822,87","85,000","46,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 07:00:00,"646,650","18572,90","74,140","47,700",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 07:00:00,"1936,575","58682,16","84,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 07:00:00,"16169,729","425127,19","77,390","52,160",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 07:00:00,"14607,078","343118,59","73,820","47,060",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 07:00:00,"13397,078","410071,50","78,180","53,640",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 07:00:00,"19321,049","422086,06","78,220","54,970",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 07:00:00,"6617,999","213885,50","78,700","45,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 07:00:00,"16322,389","405976,78","77,740","49,630",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 07:00:00,"7698,270","160322,39","72,000","44,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 07:00:00,"6135,529","125343,00","78,200","42,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 07:00:00,"8104,079","203334,89","78,100","46,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 07:00:00,"18182,139","389208,09","77,990","41,470",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 07:00:00,"27053,996","616396,00","73,800","51,890",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 07:00:00,"3324,636","81547,95","73,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 07:00:00,"3198,845","73963,48","74,000","48,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 07:00:00,"721,196","18808,51","79,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 07:00:00,"1321,710","32682,10","81,680","35,280",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 07:00:00,"1676,645","36935,47","85,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 07:00:00,"457,640","12432,10","73,850","48,560",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 07:00:00,"12261,898","339945,09","73,700","47,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 07:00:00,"3679,810","86508,40","73,600","42,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 07:00:00,"380,800","11623,90","73,280","53,810",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 07:00:00,"825,410","21590,30","77,380","44,120",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 07:00:00,"3866,127","132078,22","74,600","54,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 07:00:00,"3843,493","18960,82","74,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 07:00:00,"801,690","20377,10","78,060","45,020",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 07:00:00,"4584,810","123796,19","73,240","48,590",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 07:00:00,"650,750","21108,00","73,210","50,440",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 07:00:00,"8421,680","238662,78","74,270","51,650",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 07:00:00,"697,360","22953,00","73,200","51,300",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 07:00:00,"705,930","20454,00","73,520","47,430",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-01-01 08:00:00,"3686,758","81195,55","76,400","45,800",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-01-01 08:00:00,"3535,299","77082,93","76,000","49,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-01-01 08:00:00,"7513,320","250382,00","78,640","56,300",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-01-01 08:00:00,"2473,793","71556,89","77,100","51,400",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-01-01 08:00:00,"6625,510","221928,30","76,450","48,180",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-01-01 08:00:00,"3555,540","110562,40","75,910","57,170",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 08:00:00,"2252,604","53846,11","75,500","44,800",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-01-01 08:00:00,"3721,310","102015,80","77,760","50,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 08:00:00,"1764,158","43194,27","75,500","48,700",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-01-01 08:00:00,"2686,888","52484,54","78,000","42,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-01-01 08:00:00,"3164,690","87160,85","76,000","66,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-01-01 08:00:00,"1507,888","30489,06","77,700","44,800",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-01-01 08:00:00,"1637,590","32686,70","77,430","41,760",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-01-01 08:00:00,"4565,536","141943,45","77,000","54,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 08:00:00,"3414,858","101342,42","77,000","49,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-01-01 08:00:00,"2686,143","56228,06","76,300","40,000",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-01-01 08:00:00,"599,882","17775,49","74,800","43,400",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-01-01 08:00:00,"1421,382","47029,56","76,800","58,200",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 08:00:00,"3727,820","103467,30","78,300","49,300",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-01-01 08:00:00,"706,551","21716,13","75,000","49,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 08:00:00,"3575,680","132264,06","78,000","58,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-01-01 08:00:00,"2163,032","44424,35","77,000","42,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 08:00:00,"2402,882","55824,98","88,000","49,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-01-01 08:00:00,"746,965","23575,74","77,000","52,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-01-01 08:00:00,"1139,890","30596,70","76,240","46,070",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-01-01 08:00:00,"984,510","28019,30","75,210","45,980",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 08:00:00,"646,710","18574,80","77,730","48,470",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 08:00:00,"1936,645","58683,41","86,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 08:00:00,"16169,939","425133,88","80,740","52,760",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 08:00:00,"14607,279","343124,88","73,890","46,980",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 08:00:00,"13397,328","410079,88","80,930","52,580",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 08:00:00,"19321,299","422095,00","81,230","56,980",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 08:00:00,"6618,220","213891,00","82,300","45,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 08:00:00,"16322,588","405982,50","80,830","49,930",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 08:00:00,"7698,430","160327,19","74,600","45,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 08:00:00,"6135,669","125346,19","81,100","43,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 08:00:00,"8104,260","203339,30","81,400","45,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 08:00:00,"18182,338","389212,69","80,840","41,870",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 08:00:00,"27054,297","616407,00","78,190","51,920",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-01-01 08:00:00,"556,610","13545,60","74,940","39,460",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 08:00:00,"3324,708","81550,19","76,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 08:00:00,"3198,900","73965,27","77,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 08:00:00,"721,234","18809,23","82,000","38,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 08:00:00,"1321,770","32683,30","84,650","34,230",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 08:00:00,"1676,735","36937,13","87,000","35,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-01-01 08:00:00,"173,097","6428,92","75,240","52,930",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 08:00:00,"457,690","12433,70","77,560","48,360",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-01-01 08:00:00,"305,090","9027,40","75,470","51,720",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-01-01 08:00:00,"8642,489","224250,50","76,800","53,400",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-01-01 08:00:00,"504,610","13329,30","75,930","45,430",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 08:00:00,"12262,229","339955,09","77,300","48,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 08:00:00,"3679,950","86512,20","77,000","44,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 08:00:00,"380,890","11627,40","77,200","55,840",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 08:00:00,"825,580","21594,70","80,520","44,050",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 08:00:00,"3866,227","132082,23","78,300","53,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 08:00:00,"3843,580","18963,98","78,000","52,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-01-01 08:00:00,"804,390","24308,70","78,320","51,190",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 08:00:00,"801,880","20381,80","80,880","43,910",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 08:00:00,"4584,899","123799,19","76,590","48,440",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 08:00:00,"650,960","21116,20","76,250","51,930",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 08:00:00,"8421,879","238670,69","78,140","53,290",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 08:00:00,"697,560","22960,50","76,110","51,060",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 08:00:00,"706,170","20461,80","76,560","45,600",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-01-01 08:00:00,"221,320","6287,40","76,400","47,600",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 09:00:00,"2252,654","53847,47","75,500","44,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 09:00:00,"1764,194","43195,40","75,300","48,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 09:00:00,"3414,933","101344,73","76,000","49,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 09:00:00,"3727,960","103471,70","75,700","50,100",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 09:00:00,"3575,840","132270,65","77,000","58,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 09:00:00,"2402,986","55827,16","90,000","48,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 09:00:00,"646,770","18576,70","75,350","47,880",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 09:00:00,"1936,728","58684,85","90,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 09:00:00,"16170,139","425140,19","82,620","52,510",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 09:00:00,"14607,469","343130,88","80,560","48,450",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 09:00:00,"13397,588","410087,38","83,480","52,830",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 09:00:00,"19321,549","422103,75","83,750","57,990",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 09:00:00,"6618,449","213896,28","84,000","45,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 09:00:00,"16322,779","405987,59","82,980","50,210",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 09:00:00,"7698,600","160331,19","84,400","40,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 09:00:00,"6135,800","125349,19","83,700","43,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 09:00:00,"8104,430","203343,30","83,200","44,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 09:00:00,"18182,549","389217,28","83,430","43,320",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 09:00:00,"27054,699","616420,00","74,780","52,720",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 09:00:00,"3324,777","81552,20","76,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 09:00:00,"3198,957","73966,95","76,000","48,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 09:00:00,"721,269","18809,89","83,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 09:00:00,"1321,840","32684,40","87,140","32,650",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 09:00:00,"1676,817","36938,51","89,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 09:00:00,"457,730","12435,00","75,360","47,180",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 09:00:00,"12262,549","339964,78","76,400","47,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 09:00:00,"3680,080","86515,70","76,500","43,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 09:00:00,"380,970","11630,80","75,690","56,280",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 09:00:00,"825,760","21598,90","81,740","43,770",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 09:00:00,"3866,334","132086,23","75,500","54,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 09:00:00,"3843,654","18966,38","76,000","49,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 09:00:00,"802,080","20386,20","83,500","42,720",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 09:00:00,"4585,000","123802,09","75,860","48,190",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 09:00:00,"651,170","21123,40","75,990","51,850",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 09:00:00,"8422,089","238678,50","75,660","53,940",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 09:00:00,"697,750","22966,60","75,950","50,500",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 09:00:00,"706,450","20469,70","76,190","45,550",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 10:00:00,"2252,706","53849,00","76,300","46,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 10:00:00,"1764,233","43196,61","76,100","47,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 10:00:00,"3415,007","101347,04","77,000","48,000",
