﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 10:00:00,"3728,100","103476,10","77,900","49,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 10:00:00,"3575,990","132277,59","78,000","58,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 10:00:00,"2403,088","55829,13","94,000","49,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 10:00:00,"646,830","18578,50","77,660","48,070",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 10:00:00,"1936,805","58686,13","92,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 10:00:00,"16170,350","425146,19","82,830","52,810",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 10:00:00,"14607,648","343135,28","83,340","46,680",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 10:00:00,"13397,838","410094,09","83,600","48,820",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 10:00:00,"19321,809","422112,56","83,790","58,350",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 10:00:00,"6618,699","213901,69","83,800","44,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 10:00:00,"16322,969","405992,50","83,120","50,030",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 10:00:00,"7698,779","160334,59","84,500","36,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 10:00:00,"6135,939","125352,00","83,500","41,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 10:00:00,"8104,609","203347,30","83,600","44,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 10:00:00,"18182,770","389221,78","83,680","42,720",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 10:00:00,"27054,996","616430,00","83,520","50,640",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 10:00:00,"3324,852","81554,51","77,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 10:00:00,"3199,017","73968,77","76,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 10:00:00,"721,310","18810,59","87,000","37,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 10:00:00,"1321,920","32685,60","89,700","34,390",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 10:00:00,"1676,903","36939,93","92,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 10:00:00,"457,770","12436,40","77,140","48,700",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 10:00:00,"12262,859","339974,19","77,200","46,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 10:00:00,"3680,209","86519,00","77,300","43,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 10:00:00,"381,040","11634,10","76,830","55,430",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 10:00:00,"825,940","21603,00","82,700","44,350",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 10:00:00,"3866,448","132090,56","77,800","53,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 10:00:00,"3843,731","18968,95","78,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 10:00:00,"802,280","20390,40","83,610","40,890",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 10:00:00,"4585,100","123805,09","76,740","45,260",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 10:00:00,"651,400","21130,90","76,940","47,570",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 10:00:00,"8422,270","238685,28","77,420","52,900",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 10:00:00,"697,990","22974,80","76,690","49,930",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 10:00:00,"706,720","20477,70","75,320","44,910",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 11:00:00,"2252,753","53850,25","77,100","43,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 11:00:00,"1764,270","43197,69","77,500","47,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 11:00:00,"3415,093","101349,49","79,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 11:00:00,"3728,240","103480,30","78,800","48,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 11:00:00,"3576,160","132284,59","79,000","58,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 11:00:00,"2403,193","55830,99","96,000","46,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 11:00:00,"646,890","18580,30","78,370","46,010",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 11:00:00,"1936,885","58687,38","94,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 11:00:00,"16170,559","425152,25","82,930","52,430",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 11:00:00,"14607,828","343139,59","83,840","45,420",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 11:00:00,"13398,139","410102,28","83,880","52,890",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 11:00:00,"19322,059","422121,38","83,890","59,850",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 11:00:00,"6618,959","213907,28","84,200","42,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 11:00:00,"16323,168","405997,28","82,860","47,420",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 11:00:00,"7698,959","160338,09","84,100","41,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 11:00:00,"6136,079","125354,89","83,600","40,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 11:00:00,"8104,789","203351,19","83,400","43,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 11:00:00,"18182,979","389226,09","83,590","38,970",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 11:00:00,"27055,398","616439,00","83,460","48,920",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 11:00:00,"3324,922","81556,55","78,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 11:00:00,"3199,082","73970,55","77,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 11:00:00,"721,354","18811,29","88,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 11:00:00,"1321,970","32686,50","91,000","28,390",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 11:00:00,"1676,981","36941,11","94,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 11:00:00,"457,820","12437,80","77,890","48,360",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 11:00:00,"12263,199","339983,50","78,500","46,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 11:00:00,"3680,330","86522,00","78,400","42,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 11:00:00,"381,100","11636,80","78,170","55,600",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 11:00:00,"826,120","21607,00","83,140","44,270",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 11:00:00,"3866,556","132094,42","78,700","52,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 11:00:00,"3843,818","18971,83","79,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 11:00:00,"802,490","20394,70","83,740","41,610",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 11:00:00,"4585,200","123807,89","78,400","46,670",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 11:00:00,"651,630","21138,10","77,370","51,190",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 11:00:00,"8422,479","238692,38","78,510","51,510",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 11:00:00,"698,200","22981,50","77,880","49,040",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 11:00:00,"707,010","20485,80","76,650","44,450",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-01-01 12:00:00,"3687,082","81204,22","78,600","43,600",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-01-01 12:00:00,"3535,624","77092,52","79,000","47,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-01-01 12:00:00,"7513,990","250408,50","79,670","55,720",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-01-01 12:00:00,"2473,984","71563,17","79,400","51,100",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-01-01 12:00:00,"6626,020","221942,50","79,310","44,230",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-01-01 12:00:00,"3555,850","110574,30","78,510","51,150",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 12:00:00,"2252,804","53851,61","78,500","45,300",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-01-01 12:00:00,"3721,600","102024,60","79,280","46,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 12:00:00,"1764,308","43198,75","78,700","45,100",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-01-01 12:00:00,"2687,099","52489,72","80,000","40,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-01-01 12:00:00,"3165,003","87185,08","79,000","68,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-01-01 12:00:00,"1508,027","30492,45","79,400","40,200",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-01-01 12:00:00,"1637,730","32690,10","79,400","38,580",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-01-01 12:00:00,"4565,905","141957,39","80,000","57,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 12:00:00,"3415,180","101351,93","79,000","47,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-01-01 12:00:00,"2686,450","56234,98","77,900","34,700",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-01-01 12:00:00,"599,955","17777,40","76,900","38,600",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-01-01 12:00:00,"1421,576","47037,82","78,900","54,500",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 12:00:00,"3728,370","103484,10","79,200","48,000",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-01-01 12:00:00,"706,670","21719,94","77,700","46,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 12:00:00,"3576,320","132291,38","80,000","58,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-01-01 12:00:00,"2163,519","44436,17","79,000","41,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 12:00:00,"2403,298","55832,74","98,000","45,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-01-01 12:00:00,"747,150","23582,14","79,000","51,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-01-01 12:00:00,"1140,260","30606,70","79,210","42,980",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-01-01 12:00:00,"984,840","28028,80","78,000","43,860",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 12:00:00,"646,960","18582,00","78,970","47,250",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 12:00:00,"1936,975","58688,70","97,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 12:00:00,"16170,738","425157,50","83,470","51,000",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 12:00:00,"14608,020","343144,00","83,430","44,800",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 12:00:00,"13398,439","410110,50","83,400","51,750",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 12:00:00,"19322,318","422130,19","83,870","59,370",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 12:00:00,"6619,209","213912,88","84,000","43,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 12:00:00,"16323,369","406002,00","83,070","48,310",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 12:00:00,"7699,140","160341,39","84,200","38,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 12:00:00,"6136,220","125357,80","83,600","39,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 12:00:00,"8104,979","203355,30","83,500","46,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 12:00:00,"18183,189","389230,28","83,540","39,310",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 12:00:00,"27055,699","616448,00","83,570","48,960",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-01-01 12:00:00,"556,830","13550,60","77,340","38,400",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 12:00:00,"3325,008","81559,31","79,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 12:00:00,"3199,145","73972,16","78,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 12:00:00,"721,393","18811,89","90,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 12:00:00,"1322,050","32687,60","93,820","34,500",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 12:00:00,"1677,069","36942,38","97,000","36,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-01-01 12:00:00,"173,168","6431,50","78,180","52,510",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 12:00:00,"457,870","12439,10","78,720","40,630",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-01-01 12:00:00,"305,250","9032,90","76,780","49,000",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-01-01 12:00:00,"8643,229","224275,19","79,500","49,000",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-01-01 12:00:00,"504,900","13337,40","78,690","44,360",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 12:00:00,"12263,520","339992,38","79,600","47,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 12:00:00,"3680,459","86525,20","79,700","41,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 12:00:00,"381,180","11639,50","79,070","53,780",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 12:00:00,"826,290","21611,00","82,600","44,890",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 12:00:00,"3866,677","132098,39","79,300","52,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 12:00:00,"3843,896","18974,22","79,000","49,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-01-01 12:00:00,"805,100","24330,10","79,610","45,990",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 12:00:00,"802,700","20399,00","83,650","40,320",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 12:00:00,"4585,300","123810,59","79,130","47,080",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 12:00:00,"651,850","21144,80","79,180","46,870",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 12:00:00,"8422,720","238699,88","79,110","53,700",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 12:00:00,"698,420","22987,80","79,050","48,180",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 12:00:00,"707,300","20493,40","77,600","44,240",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-01-01 12:00:00,"221,710","6298,80","78,570","46,190",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 13:00:00,"2252,853","53852,85","78,700","44,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 13:00:00,"1764,348","43199,80","78,800","46,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 13:00:00,"3415,256","101354,00","80,000","46,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 13:00:00,"3728,500","103487,60","80,400","47,500",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 13:00:00,"3576,490","132297,72","80,000","58,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 13:00:00,"2403,400","55834,35","101,000","43,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 13:00:00,"647,020","18583,70","80,000","45,130",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 13:00:00,"1937,040","58689,66","99,000","27,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 13:00:00,"16170,939","425162,88","83,170","52,310",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 13:00:00,"14608,209","343148,28","83,350","45,360",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 13:00:00,"13398,748","410119,19","84,180","56,610",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 13:00:00,"19322,568","422138,88","83,800","56,430",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 13:00:00,"6619,479","213918,50","84,000","41,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 13:00:00,"16323,578","406006,69","82,780","49,020",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 13:00:00,"7699,319","160344,80","84,300","35,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 13:00:00,"6136,369","125360,59","84,100","39,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 13:00:00,"8105,180","203360,00","84,100","45,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 13:00:00,"18183,408","389234,69","83,590","40,840",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 13:00:00,"27056,098","616457,00","83,690","48,690",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 13:00:00,"3325,079","81561,38","80,000","51,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 13:00:00,"3199,214","73973,83","79,000","38,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 13:00:00,"721,438","18812,55","92,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 13:00:00,"1322,140","32688,70","96,810","30,480",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 13:00:00,"1677,172","36943,77","99,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 13:00:00,"457,930","12440,40","79,640","41,070",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 13:00:00,"12263,850","340001,09","80,000","47,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 13:00:00,"3680,600","86528,30","80,000","42,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 13:00:00,"381,250","11642,00","79,490","53,970",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 13:00:00,"826,460","21614,90","82,470","45,050",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 13:00:00,"3866,802","132102,36","80,400","52,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 13:00:00,"3843,977","18976,49","80,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 13:00:00,"802,920","20403,30","83,630","39,320",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 13:00:00,"4585,399","123813,30","79,410","45,700",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 13:00:00,"652,080","21151,60","79,300","51,360",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 13:00:00,"8422,919","238706,19","80,120","52,800",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 13:00:00,"698,640","22994,00","79,390","47,650",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 13:00:00,"707,590","20500,80","78,220","44,210",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 14:00:00,"2252,906","53854,19","78,800","43,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 14:00:00,"1764,387","43200,87","79,000","47,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 14:00:00,"3415,339","101356,20","80,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 14:00:00,"3728,640","103491,20","80,200","47,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 14:00:00,"3576,650","132304,14","81,000","58,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 14:00:00,"2403,520","55836,09","103,000","40,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 14:00:00,"647,090","18585,40","79,660","45,760",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 14:00:00,"1937,120","58690,74","101,000","47,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 14:00:00,"16171,129","425168,38","82,480","51,430",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 14:00:00,"14608,398","343152,59","83,310","45,520",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 14:00:00,"13399,068","410128,69","83,690","54,300",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 14:00:00,"19322,848","422147,69","83,630","57,420",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 14:00:00,"6619,760","213924,38","84,000","42,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 14:00:00,"16323,779","406011,38","83,190","43,940",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 14:00:00,"7699,510","160348,19","84,700","35,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 14:00:00,"6136,510","125363,39","83,700","39,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 14:00:00,"8105,390","203364,89","84,000","47,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 14:00:00,"18183,639","389239,28","83,380","38,620",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 14:00:00,"27056,496","616467,00","83,680","48,960",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 14:00:00,"3325,161","81563,80","80,000","52,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 14:00:00,"3199,303","73975,77","79,000","38,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 14:00:00,"721,474","18813,04","95,000","30,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 14:00:00,"1322,190","32689,40","97,300","33,760",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 14:00:00,"1677,266","36945,00","101,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 14:00:00,"458,000","12442,10","79,310","48,410",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 14:00:00,"12264,168","340009,59","80,300","47,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 14:00:00,"3680,740","86531,30","80,400","41,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 14:00:00,"381,340","11644,60","79,610","51,310",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 14:00:00,"826,640","21618,90","82,560","45,300",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 14:00:00,"3866,921","132106,17","80,000","51,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 14:00:00,"3844,067","18979,22","80,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 14:00:00,"803,140","20407,60","83,410","39,970",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 14:00:00,"4585,520","123816,30","79,650","44,010",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 14:00:00,"652,310","21158,40","79,580","48,350",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 14:00:00,"8423,129","238713,28","79,900","55,020",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 14:00:00,"698,880","23000,50","79,640","48,010",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 14:00:00,"707,880","20508,10","78,360","44,410",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 15:00:00,"2252,960","53855,52","79,700","43,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 15:00:00,"1764,428","43201,96","79,600","47,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 15:00:00,"3415,421","101358,38","80,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 15:00:00,"3728,780","103495,00","80,200","47,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 15:00:00,"3576,830","132310,92","81,000","58,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 15:00:00,"2403,651","55837,90","103,000","44,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 15:00:00,"647,160","18587,20","79,960","44,230",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 15:00:00,"1937,214","58691,95","102,000","45,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 15:00:00,"16171,359","425174,69","82,570","51,640",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 15:00:00,"14608,578","343156,88","83,350","45,400",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 15:00:00,"13399,359","410136,38","83,760","52,440",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 15:00:00,"19323,109","422156,50","83,600","58,670",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 15:00:00,"6620,039","213930,38","84,100","43,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 15:00:00,"16323,969","406016,00","83,010","44,400",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 15:00:00,"7699,709","160351,89","84,300","37,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 15:00:00,"6136,659","125366,30","83,700","40,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 15:00:00,"8105,589","203369,59","83,300","46,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 15:00:00,"18183,869","389243,78","83,350","37,110",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 15:00:00,"27056,797","616476,00","83,690","49,580",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 15:00:00,"3325,250","81566,55","81,000","52,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 15:00:00,"3199,377","73977,52","79,000","48,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 15:00:00,"721,510","18813,54","97,000","30,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 15:00:00,"1322,270","32690,40","100,090","33,470",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 15:00:00,"1677,336","36945,90","104,000","29,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 15:00:00,"458,050","12443,40","79,640","41,810",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 15:00:00,"12264,498","340018,09","80,700","45,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 15:00:00,"3680,870","86534,30","80,800","40,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 15:00:00,"381,410","11647,20","80,060","54,420",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 15:00:00,"826,820","21623,20","82,780","46,580",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 15:00:00,"3867,046","132110,16","80,200","54,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 15:00:00,"3844,146","18981,38","80,000","47,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 15:00:00,"803,370","20412,20","83,470","39,600",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 15:00:00,"4585,630","123819,09","80,080","46,150",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 15:00:00,"652,540","21165,00","80,070","51,060",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 15:00:00,"8423,350","238720,00","80,160","50,710",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 15:00:00,"699,110","23007,10","80,160","47,840",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 15:00:00,"708,180","20515,80","78,890","44,870",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-01-01 16:00:00,"3687,446","81213,00","78,900","44,400",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-01-01 16:00:00,"3535,964","77101,46","79,000","47,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-01-01 16:00:00,"7514,720","250434,80","79,510","54,850",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-01-01 16:00:00,"2474,193","71569,42","79,200","51,100",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-01-01 16:00:00,"6626,530","221955,30","79,390","45,440",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-01-01 16:00:00,"3556,220","110584,50","78,960","47,980",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 16:00:00,"2253,017","53856,89","78,800","42,600",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-01-01 16:00:00,"3721,930","102033,40","79,090","47,210",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 16:00:00,"1764,471","43203,12","78,700","43,400",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-01-01 16:00:00,"2687,328","52494,38","79,000","38,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-01-01 16:00:00,"3165,362","87209,90","80,000","69,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-01-01 16:00:00,"1508,174","30495,39","77,600","34,000",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-01-01 16:00:00,"1637,880","32693,30","77,570","39,070",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-01-01 16:00:00,"4566,273","141970,07","79,000","58,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 16:00:00,"3415,504","101360,59","79,000","47,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-01-01 16:00:00,"2686,787","56241,76","78,600","33,100",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-01-01 16:00:00,"600,037","17779,20","76,900","38,900",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-01-01 16:00:00,"1421,782","47045,01","78,800","55,500",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 16:00:00,"3728,930","103498,80","79,100","45,500",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-01-01 16:00:00,"706,798","21723,51","78,300","49,500",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 16:00:00,"3577,000","132317,43","80,000","58,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-01-01 16:00:00,"2163,981","44446,13","80,000","40,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 16:00:00,"2403,760","55839,49","104,000","43,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-01-01 16:00:00,"747,350","23588,29","79,000","51,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-01-01 16:00:00,"1140,660","30616,00","79,350","42,730",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-01-01 16:00:00,"985,200","28037,50","78,460","41,830",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 16:00:00,"647,230","18588,90","78,690","44,790",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 16:00:00,"1937,275","58692,83","102,000","45,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 16:00:00,"16171,609","425181,56","82,920","51,820",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 16:00:00,"14608,779","343161,28","83,280","45,720",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 16:00:00,"13399,689","410148,00","83,820","59,090",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 16:00:00,"19323,389","422165,25","83,800","52,540",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 16:00:00,"6620,319","213936,50","84,000","42,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 16:00:00,"16324,189","406021,00","83,150","48,660",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 16:00:00,"7699,919","160355,59","84,400","37,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 16:00:00,"6136,810","125369,39","83,700","40,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 16:00:00,"8105,800","203374,59","83,300","47,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 16:00:00,"18184,119","389248,50","83,560","38,870",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 16:00:00,"27057,199","616485,00","83,650","50,050",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-01-01 16:00:00,"557,070","13555,60","77,860","38,380",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 16:00:00,"3325,350","81569,73","80,000","51,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 16:00:00,"3199,456","73979,39","79,000","40,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 16:00:00,"721,542","18813,97","98,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 16:00:00,"1322,330","32691,20","100,240","33,970",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 16:00:00,"1677,409","36946,83","103,000","35,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-01-01 16:00:00,"173,256","6434,42","78,450","52,870",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 16:00:00,"458,130","12445,30","78,500","48,960",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-01-01 16:00:00,"305,430","9038,20","78,120","49,600",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-01-01 16:00:00,"8644,100","224298,28","79,600","45,800",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-01-01 16:00:00,"505,240","13345,80","78,520","44,670",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 16:00:00,"12264,850","340026,88","79,700","46,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 16:00:00,"3681,020","86537,50","79,900","42,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 16:00:00,"381,490","11649,80","78,940","54,320",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 16:00:00,"827,010","21627,60","82,850","45,820",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 16:00:00,"3867,165","132114,06","79,100","53,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 16:00:00,"3844,232","18983,72","79,000","49,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-01-01 16:00:00,"805,910","24350,20","79,350","46,320",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 16:00:00,"803,600","20416,90","83,560","40,310",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 16:00:00,"4585,750","123822,09","78,910","44,540",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 16:00:00,"652,750","21171,30","79,550","51,560",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 16:00:00,"8423,560","238726,88","79,020","54,090",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 16:00:00,"699,290","23012,00","79,630","49,650",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 16:00:00,"708,490","20523,80","78,880","45,210",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-01-01 16:00:00,"222,120","6309,40","78,910","45,050",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 17:00:00,"2253,077","53858,45","75,600","44,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 17:00:00,"1764,518","43204,38","75,500","46,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 17:00:00,"3415,586","101362,97","76,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 17:00:00,"3729,080","103503,20","75,900","48,100",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 17:00:00,"3577,160","132324,25","77,000","56,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 17:00:00,"2403,881","55841,24","103,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 17:00:00,"647,300","18590,80","74,920","45,020",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 17:00:00,"1937,369","58694,05","103,000","49,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 17:00:00,"16171,838","425188,00","83,250","52,490",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 17:00:00,"14608,969","343165,69","83,210","45,410",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 17:00:00,"13400,020","410156,50","83,710","56,580",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 17:00:00,"19323,668","422174,06","83,880","57,220",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 17:00:00,"6620,609","213942,59","84,000","44,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 17:00:00,"16324,408","406026,38","83,060","49,480",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 17:00:00,"7700,119","160359,39","84,800","37,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 17:00:00,"6136,970","125372,69","83,800","42,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 17:00:00,"8105,999","203379,50","84,100","46,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 17:00:00,"18184,359","389253,28","83,600","40,000",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 17:00:00,"27057,598","616496,00","83,620","50,840",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 17:00:00,"3325,432","81572,16","76,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 17:00:00,"3199,559","73981,84","76,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 17:00:00,"721,584","18814,51","99,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 17:00:00,"1322,410","32692,20","101,120","33,870",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 17:00:00,"1677,505","36948,02","103,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 17:00:00,"458,170","12446,70","75,290","44,330",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 17:00:00,"12265,189","340036,50","76,500","46,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 17:00:00,"3681,150","86540,50","76,500","42,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 17:00:00,"381,570","11652,90","75,900","56,800",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 17:00:00,"827,210","21632,10","82,770","45,190",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 17:00:00,"3867,289","132118,75","75,500","55,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 17:00:00,"3844,322","18986,55","76,000","50,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 17:00:00,"803,860","20421,90","83,630","40,790",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 17:00:00,"4585,860","123825,19","75,960","47,040",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 17:00:00,"652,990","21178,60","75,710","49,460",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 17:00:00,"8423,760","238734,28","75,750","52,610",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 17:00:00,"699,600","23021,70","75,970","50,640",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 17:00:00,"708,810","20532,40","75,430","45,150",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 18:00:00,"2253,132","53860,08","74,400","44,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 18:00:00,"1764,561","43205,77","74,300","47,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 18:00:00,"3415,671","101365,69","75,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 18:00:00,"3729,240","103508,30","75,600","48,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 18:00:00,"3577,350","132332,77","75,000","56,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 18:00:00,"2404,007","55843,02","103,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 18:00:00,"647,370","18592,80","75,170","45,190",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 18:00:00,"1937,426","58694,91","103,000","49,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 18:00:00,"16172,049","425194,00","83,070","52,540",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 18:00:00,"14609,178","343170,38","83,260","45,620",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 18:00:00,"13400,350","410167,50","83,540","46,500",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 18:00:00,"19323,949","422183,00","83,620","56,930",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 18:00:00,"6620,899","213948,78","83,400","42,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 18:00:00,"16324,629","406031,78","83,140","44,060",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 18:00:00,"7700,329","160363,19","84,300","38,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 18:00:00,"6137,119","125375,80","83,500","42,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 18:00:00,"8106,199","203384,09","83,600","44,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 18:00:00,"18184,588","389257,78","83,370","37,010",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 18:00:00,"27057,996","616506,00","83,490","49,450",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 18:00:00,"3325,515","81575,03","75,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 18:00:00,"3199,637","73984,08","74,000","40,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 18:00:00,"721,627","18815,06","98,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 18:00:00,"1322,490","32693,20","101,310","26,180",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 18:00:00,"1677,576","36948,92","103,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 18:00:00,"458,250","12448,70","74,970","44,230",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 18:00:00,"12265,520","340046,59","75,100","47,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 18:00:00,"3681,290","86544,30","75,100","41,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 18:00:00,"381,650","11656,30","74,690","52,180",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 18:00:00,"827,390","21636,50","82,440","44,730",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 18:00:00,"3867,410","132123,88","75,300","54,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 18:00:00,"3844,408","18989,72","75,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 18:00:00,"804,100","20427,00","83,470","41,410",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 18:00:00,"4585,990","123828,80","74,790","44,060",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 18:00:00,"653,210","21186,90","74,420","52,170",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 18:00:00,"8423,939","238740,78","75,020","48,540",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 18:00:00,"699,840","23030,40","74,670","49,510",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 18:00:00,"709,130","20542,00","73,440","45,580",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 19:00:00,"2253,188","53861,64","75,800","43,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 19:00:00,"1764,602","43207,06","76,300","46,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 19:00:00,"3415,756","101368,29","77,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 19:00:00,"3729,390","103512,80","77,900","47,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 19:00:00,"3577,540","132341,10","77,000","57,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 19:00:00,"2404,116","55844,70","99,000","40,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 19:00:00,"647,430","18594,50","77,290","45,920",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 19:00:00,"1937,513","58696,09","99,000","47,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 19:00:00,"16172,248","425199,75","82,850","51,610",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 19:00:00,"14609,338","343174,00","83,200","42,350",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 19:00:00,"13400,668","410176,50","83,680","53,880",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 19:00:00,"19324,229","422191,75","83,700","53,980",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 19:00:00,"6621,159","213954,38","84,100","44,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 19:00:00,"16324,859","406036,88","83,200","42,100",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 19:00:00,"7700,520","160366,80","84,200","36,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 19:00:00,"6137,260","125378,59","83,700","40,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 19:00:00,"8106,390","203388,30","83,900","47,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 19:00:00,"18184,838","389262,50","83,360","36,140",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 19:00:00,"27058,398","616516,00","83,490","50,570",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 19:00:00,"3325,593","81577,58","77,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 19:00:00,"3199,723","73986,28","76,000","48,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 19:00:00,"721,669","18815,59","99,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 19:00:00,"1322,560","32694,00","100,680","33,720",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 19:00:00,"1677,673","36950,15","100,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 19:00:00,"458,300","12450,20","77,090","42,710",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 19:00:00,"12265,869","340056,78","76,700","46,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 19:00:00,"3681,439","86548,20","76,800","40,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 19:00:00,"381,740","11659,70","76,970","56,140",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 19:00:00,"827,570","21640,60","82,480","44,510",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 19:00:00,"3867,520","132128,05","77,500","53,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 19:00:00,"3844,495","18992,70","78,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 19:00:00,"804,330","20431,60","83,450","39,600",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 19:00:00,"4586,100","123831,89","77,200","44,960",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 19:00:00,"653,450","21195,10","76,520","50,130",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 19:00:00,"8424,159","238748,00","77,470","48,900",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 19:00:00,"700,070","23037,80","76,430","47,550",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 19:00:00,"709,410","20550,30","75,790","44,760",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-01-01 20:00:00,"3687,799","81222,78","77,600","43,400",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-01-01 20:00:00,"3536,320","77112,21","78,000","47,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-01-01 20:00:00,"7515,400","250461,30","78,630","55,980",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-01-01 20:00:00,"2474,428","71577,56","78,200","53,600",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-01-01 20:00:00,"6627,100","221970,91","78,030","45,510",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-01-01 20:00:00,"3556,560","110596,90","76,810","48,510",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 20:00:00,"2253,243","53863,06","77,400","41,800",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-01-01 20:00:00,"3722,240","102043,20","78,050","48,030",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 20:00:00,"1764,644","43208,24","77,400","44,800",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-01-01 20:00:00,"2687,603","52501,00","78,000","39,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-01-01 20:00:00,"3165,710","87234,98","78,000","67,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-01-01 20:00:00,"1508,322","30498,86","77,000","37,100",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-01-01 20:00:00,"1638,040","32697,40","76,780","36,780",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-01-01 20:00:00,"4566,663","141986,02","78,000","59,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 20:00:00,"3415,837","101370,67","78,000","48,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-01-01 20:00:00,"2687,135","56249,32","76,300","37,800",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-01-01 20:00:00,"600,115","17781,18","75,100","39,900",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-01-01 20:00:00,"1421,995","47054,31","77,700","55,800",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 20:00:00,"3729,530","103517,10","78,200","48,100",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-01-01 20:00:00,"706,929","21727,58","77,100","49,500",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 20:00:00,"3577,720","132348,59","79,000","57,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-01-01 20:00:00,"2164,458","44458,02","77,000","40,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 20:00:00,"2404,245","55846,69","95,000","46,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-01-01 20:00:00,"747,547","23595,05","78,000","49,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-01-01 20:00:00,"1141,060","30626,60","77,960","42,710",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-01-01 20:00:00,"985,580","28047,60","76,980","44,390",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 20:00:00,"647,490","18596,30","78,120","45,790",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 20:00:00,"1937,597","58697,27","96,000","30,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 20:00:00,"16172,479","425206,19","82,380","51,880",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 20:00:00,"14609,539","343178,09","83,400","42,730",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 20:00:00,"13400,979","410184,38","83,830","55,850",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 20:00:00,"19324,488","422200,56","83,840","58,260",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 20:00:00,"6621,430","213960,19","84,000","41,600",
