﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 20:00:00,"16325,068","406041,88","83,150","44,570",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 20:00:00,"7700,720","160370,39","84,400","35,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 20:00:00,"6137,419","125381,69","83,900","40,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 20:00:00,"8106,600","203393,39","83,700","47,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 20:00:00,"18185,098","389267,38","83,540","40,000",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 20:00:00,"27058,797","616526,00","83,720","49,970",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-01-01 20:00:00,"557,330","13561,50","76,510","39,480",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 20:00:00,"3325,673","81579,91","78,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 20:00:00,"3199,799","73988,20","77,000","40,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 20:00:00,"721,711","18816,13","98,000","29,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 20:00:00,"1322,650","32695,10","96,280","33,630",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 20:00:00,"1677,775","36951,52","96,000","36,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-01-01 20:00:00,"173,350","6437,92","77,420","53,190",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 20:00:00,"458,350","12451,60","77,740","39,640",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-01-01 20:00:00,"305,600","9043,90","75,810","48,160",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-01-01 20:00:00,"8644,999","224326,69","78,300","47,400",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-01-01 20:00:00,"505,590","13355,40","77,410","43,550",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 20:00:00,"12266,199","340066,38","78,300","47,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 20:00:00,"3681,590","86551,59","78,400","40,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 20:00:00,"381,820","11662,80","77,780","56,520",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 20:00:00,"827,750","21644,70","82,570","43,930",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 20:00:00,"3867,636","132132,13","78,400","53,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 20:00:00,"3844,576","18995,28","78,000","48,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-01-01 20:00:00,"806,710","24373,60","78,720","45,580",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 20:00:00,"804,570","20436,20","83,630","40,090",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 20:00:00,"4586,209","123834,89","77,880","45,910",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 20:00:00,"653,660","21202,30","77,170","51,490",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 20:00:00,"8424,390","238755,28","77,980","48,650",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 20:00:00,"700,290","23044,50","77,830","47,830",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 20:00:00,"709,700","20558,30","76,510","44,140",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-01-01 20:00:00,"222,540","6321,20","76,770","43,580",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 21:00:00,"2253,300","53864,52","76,200","44,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 21:00:00,"1764,691","43209,50","76,100","46,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 21:00:00,"3415,925","101373,20","77,000","46,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 21:00:00,"3729,680","103521,20","76,800","48,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 21:00:00,"3577,890","132355,72","77,000","57,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 21:00:00,"2404,358","55848,66","91,000","45,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 21:00:00,"647,560","18598,10","76,270","45,210",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 21:00:00,"1937,661","58698,28","92,000","42,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 21:00:00,"16172,699","425212,38","82,820","51,740",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 21:00:00,"14609,729","343182,28","83,270","43,830",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 21:00:00,"13401,279","410192,78","83,880","57,150",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 21:00:00,"19324,758","422209,38","83,830","56,900",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 21:00:00,"6621,739","213966,38","84,100","44,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 21:00:00,"16325,279","406046,78","83,150","44,400",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 21:00:00,"7700,930","160374,19","84,500","38,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 21:00:00,"6137,560","125384,59","84,100","41,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 21:00:00,"8106,810","203398,50","83,400","47,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 21:00:00,"18185,338","389271,88","83,560","37,250",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 21:00:00,"27059,098","616535,00","83,690","50,120",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 21:00:00,"3325,757","81582,48","77,000","51,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 21:00:00,"3199,879","73990,19","77,000","41,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 21:00:00,"721,744","18816,59","94,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 21:00:00,"1322,720","32696,10","92,590","28,880",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 21:00:00,"1677,860","36952,74","92,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 21:00:00,"458,410","12453,20","76,210","48,940",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 21:00:00,"12266,539","340075,88","76,900","47,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 21:00:00,"3681,750","86555,20","77,100","42,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 21:00:00,"381,890","11665,60","76,430","54,000",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 21:00:00,"827,930","21648,90","82,700","44,400",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 21:00:00,"3867,762","132136,55","76,600","53,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 21:00:00,"3844,652","18997,54","77,000","50,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 21:00:00,"804,810","20441,00","83,600","40,820",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 21:00:00,"4586,320","123837,89","76,450","46,170",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 21:00:00,"653,900","21209,70","77,090","50,190",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 21:00:00,"8424,589","238761,69","76,590","50,560",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 21:00:00,"700,530","23051,70","76,430","48,870",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 21:00:00,"710,010","20566,50","77,060","44,410",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 22:00:00,"2253,356","53866,07","76,400","44,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 22:00:00,"1764,738","43210,89","76,600","47,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 22:00:00,"3416,020","101376,02","77,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 22:00:00,"3729,810","103525,40","77,000","49,400",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 22:00:00,"3578,070","132363,36","78,000","57,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 22:00:00,"2404,483","55851,02","88,000","44,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 22:00:00,"647,630","18600,00","76,500","45,740",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 22:00:00,"1937,750","58699,71","87,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 22:00:00,"16172,918","425218,69","83,540","52,260",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 22:00:00,"14609,908","343186,28","83,350","44,480",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 22:00:00,"13401,578","410201,09","83,410","50,730",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 22:00:00,"19325,029","422218,19","83,960","57,110",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 22:00:00,"6622,010","213972,28","84,100","43,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 22:00:00,"16325,479","406051,69","83,190","44,820",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 22:00:00,"7701,119","160377,80","84,100","40,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 22:00:00,"6137,709","125387,69","83,700","41,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 22:00:00,"8107,020","203403,50","84,100","47,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 22:00:00,"18185,568","389276,50","83,690","40,610",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 22:00:00,"27059,496","616544,00","83,760","50,550",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 22:00:00,"3325,838","81584,98","77,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 22:00:00,"3199,950","73992,12","76,000","48,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 22:00:00,"721,792","18817,26","89,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 22:00:00,"1322,780","32697,10","88,670","34,600",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 22:00:00,"1677,941","36953,99","88,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 22:00:00,"458,460","12454,70","76,340","48,260",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 22:00:00,"12266,859","340085,38","77,400","47,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 22:00:00,"3681,900","86559,00","77,400","43,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 22:00:00,"381,980","11668,90","76,770","54,600",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 22:00:00,"828,120","21653,10","82,560","44,580",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 22:00:00,"3867,874","132140,81","76,700","54,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 22:00:00,"3844,736","19000,30","77,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 22:00:00,"805,030","20445,60","83,760","41,010",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 22:00:00,"4586,430","123841,00","76,760","46,840",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 22:00:00,"654,110","21216,60","76,560","51,110",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 22:00:00,"8424,789","238768,88","76,720","50,850",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 22:00:00,"700,780","23059,50","76,890","48,740",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 22:00:00,"710,330","20575,30","76,080","45,140",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-01-01 23:00:00,"2253,406","53867,44","76,600","45,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-01-01 23:00:00,"1764,778","43212,10","76,400","47,300",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-01-01 23:00:00,"3416,106","101378,66","77,000","49,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-01-01 23:00:00,"3729,950","103529,80","77,000","48,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-01-01 23:00:00,"3578,220","132370,12","78,000","59,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-01-01 23:00:00,"2404,592","55853,33","85,000","41,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-01-01 23:00:00,"647,690","18601,90","76,520","46,650",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-01-01 23:00:00,"1937,809","58700,80","85,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-01-01 23:00:00,"16173,119","425224,25","83,090","52,210",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-01-01 23:00:00,"14610,088","343190,38","83,280","45,480",
250428,5792992,< 1940,Bolig - Etage,19700,2019-01-01 23:00:00,"13401,869","410208,78","83,590","48,100",
255968,5792996,< 1940,Bolig - Etage,12800,2019-01-01 23:00:00,"19325,289","422226,88","83,690","58,320",
253043,5793002,< 1940,Bolig - Etage,15500,2019-01-01 23:00:00,"6622,270","213978,09","84,000","45,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-01-01 23:00:00,"16325,689","406056,78","83,380","49,470",
253041,5793008,< 1940,Bolig - Etage,10000,2019-01-01 23:00:00,"7701,310","160381,59","84,900","40,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-01-01 23:00:00,"6137,859","125390,80","83,700","41,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-01-01 23:00:00,"8107,220","203408,19","83,900","46,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-01-01 23:00:00,"18185,799","389281,19","83,610","42,570",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-01-01 23:00:00,"27059,797","616554,00","83,740","50,760",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-01-01 23:00:00,"3325,911","81587,20","77,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-01-01 23:00:00,"3200,016","73994,02","76,000","49,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-01-01 23:00:00,"721,844","18818,05","86,000","31,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-01-01 23:00:00,"1322,870","32698,40","86,280","34,220",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-01-01 23:00:00,"1678,030","36955,47","86,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-01-01 23:00:00,"458,510","12456,20","76,450","43,200",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-01-01 23:00:00,"12267,189","340095,09","77,700","47,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-01-01 23:00:00,"3682,050","86562,80","77,700","44,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-01-01 23:00:00,"382,060","11672,30","76,860","55,600",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-01-01 23:00:00,"828,290","21657,10","82,640","43,260",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-01-01 23:00:00,"3867,986","132145,17","76,900","53,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-01-01 23:00:00,"3844,819","19003,17","77,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-01-01 23:00:00,"805,260","20450,30","83,630","44,230",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-01-01 23:00:00,"4586,540","123844,09","77,050","47,070",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-01-01 23:00:00,"654,310","21223,60","76,980","51,070",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-01-01 23:00:00,"8424,939","238774,59","76,780","55,490",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-01-01 23:00:00,"701,040","23067,60","77,150","49,050",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-01-01 23:00:00,"710,640","20584,20","74,660","45,280",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-02-01 00:00:00,"3761,991","83099,76","85,500","46,700",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-02-01 00:00:00,"3612,281","79178,52","86,000","49,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-02-01 00:00:00,"7659,560","256206,11","86,450","62,830",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-02-01 00:00:00,"2518,142","73065,80","86,100","53,600",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-02-01 00:00:00,"6744,910","225093,70","86,150","49,940",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-02-01 00:00:00,"3628,550","112666,20","84,450","49,410",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 00:00:00,"2298,947","54996,36","85,100","45,000",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-02-01 00:00:00,"3793,020","104184,60","85,880","55,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 00:00:00,"1800,924","44171,48","85,400","48,300",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-02-01 00:00:00,"2739,801","53613,57","86,000","40,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-02-01 00:00:00,"3235,199","90320,34","85,000","41,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-02-01 00:00:00,"1539,072","31171,91","84,800","38,600",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-02-01 00:00:00,"1671,260","33395,20","84,800","37,880",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-02-01 00:00:00,"4648,426","144579,74","86,000","56,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 00:00:00,"3487,889","103305,92","86,000","48,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-02-01 00:00:00,"2763,865","57726,25","84,200","35,200",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-02-01 00:00:00,"617,786","18171,13","82,200","40,700",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-02-01 00:00:00,"1463,828","48614,51","85,700","61,600",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 00:00:00,"3856,530","106985,10","85,900","51,500",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-02-01 00:00:00,"733,092","22453,88","84,200","49,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 00:00:00,"3717,570","136859,70","87,000","49,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-02-01 00:00:00,"2278,936","47248,84","85,000","46,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 00:00:00,"2506,112","58317,42","80,000","52,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-02-01 00:00:00,"786,772","24711,57","86,000","42,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-02-01 00:00:00,"1228,310","32819,20","86,060","47,390",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-02-01 00:00:00,"1066,060","30090,60","84,950","47,350",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 00:00:00,"704,440","20025,30","85,580","47,070",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 00:00:00,"2016,689","60120,10","80,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 00:00:00,"16354,508","430654,56","85,780","55,330",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 00:00:00,"14769,100","346965,00","86,150","48,480",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 00:00:00,"13652,270","416080,59","86,410","48,270",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 00:00:00,"6846,959","218617,88","87,100","40,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 00:00:00,"16505,418","410873,19","86,110","52,690",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 00:00:00,"7861,869","163501,00","87,200","42,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 00:00:00,"6266,779","128072,09","86,700","44,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 00:00:00,"8279,079","207547,00","86,300","46,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 00:00:00,"18387,918","393132,50","86,390","41,370",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 00:00:00,"27358,699","624793,00","86,360","54,720",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-02-01 00:00:00,"607,480","14633,00","83,470","41,130",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 00:00:00,"3394,764","83425,20","85,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 00:00:00,"3261,088","75643,66","85,000","54,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 00:00:00,"755,104","19392,33","79,000","31,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 00:00:00,"1390,810","33851,70","79,990","38,920",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 00:00:00,"1759,764","38335,11","80,000","36,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-02-01 00:00:00,"190,653","6912,57","84,640","37,090",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 00:00:00,"508,120","13727,50","85,250","51,270",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-02-01 00:00:00,"340,110","10025,40","83,200","45,960",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-02-01 00:00:00,"8816,499","228830,00","86,300","49,600",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-02-01 00:00:00,"576,620","15198,90","85,380","48,790",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 00:00:00,"12562,969","347968,09","86,100","50,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 00:00:00,"3803,209","89447,30","86,200","48,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 00:00:00,"446,290","13609,70","85,780","53,440",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 00:00:00,"987,230","25266,20","85,610","45,250",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 00:00:00,"3966,071","135473,56","85,900","58,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 00:00:00,"3916,548","21136,56","86,000","53,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-02-01 00:00:00,"980,120","29355,70","86,300","52,300",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 00:00:00,"993,690","24371,60","86,430","43,870",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 00:00:00,"4675,250","126096,50","85,780","48,570",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 00:00:00,"838,600","27094,20","85,120","57,730",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 00:00:00,"8583,119","243050,50","85,620","48,980",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 00:00:00,"899,070","29435,70","85,720","54,790",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 00:00:00,"963,030","27544,10","84,600","49,360",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-02-01 00:00:00,"311,870","8668,00","84,660","51,070",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 00:00:00,"11,400","385,90","86,460","62,850",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 01:00:00,"2299,013","54997,79","85,200","45,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 01:00:00,"1800,973","44172,64","85,200","48,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 01:00:00,"3487,988","103308,21","86,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 01:00:00,"3856,700","106989,30","86,400","51,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 01:00:00,"3717,720","136863,28","87,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 01:00:00,"2506,248","58321,92","81,000","56,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 01:00:00,"704,520","20027,10","85,680","48,540",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 01:00:00,"2016,841","60123,13","81,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 01:00:00,"16354,709","430661,00","85,500","57,870",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 01:00:00,"14769,258","346968,69","85,840","47,900",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 01:00:00,"13652,588","416087,88","86,360","48,140",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 01:00:00,"6847,260","218623,59","86,600","40,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 01:00:00,"16505,648","410879,19","86,060","57,560",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 01:00:00,"7862,079","163505,19","87,200","41,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 01:00:00,"6266,930","128075,19","86,600","45,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 01:00:00,"8279,300","207551,80","86,200","45,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 01:00:00,"18388,119","393136,09","86,160","38,400",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 01:00:00,"27359,098","624803,00","86,430","54,480",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 01:00:00,"3394,861","83427,45","86,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 01:00:00,"3261,165","75645,70","85,000","54,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 01:00:00,"755,155","19393,29","79,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 01:00:00,"1390,920","33853,90","80,350","35,680",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 01:00:00,"1759,875","38337,27","80,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 01:00:00,"508,200","13729,20","85,590","50,110",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 01:00:00,"12563,389","347978,38","86,400","51,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 01:00:00,"3803,380","89451,50","86,500","49,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 01:00:00,"446,390","13612,10","85,780","52,470",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 01:00:00,"987,450","25270,80","85,550","45,200",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 01:00:00,"3966,197","135477,38","86,200","56,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 01:00:00,"3916,658","21139,64","86,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 01:00:00,"993,940","24376,80","86,270","45,540",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 01:00:00,"4675,360","126099,00","85,500","48,400",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 01:00:00,"838,840","27101,90","85,600","57,670",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 01:00:00,"8583,300","243054,59","85,710","43,330",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 01:00:00,"899,340","29443,40","85,840","55,150",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 01:00:00,"963,390","27553,10","84,720","50,910",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 01:00:00,"11,700","397,30","86,250","62,550",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 02:00:00,"2299,076","54999,18","85,000","46,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 02:00:00,"1801,020","44173,79","85,100","49,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 02:00:00,"3488,073","103310,26","85,000","50,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 02:00:00,"3856,860","106993,30","86,000","51,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 02:00:00,"3717,870","136866,83","86,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 02:00:00,"2506,382","58326,27","81,000","53,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 02:00:00,"704,590","20028,80","85,580","48,900",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 02:00:00,"2016,951","60125,53","80,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 02:00:00,"16354,959","430668,25","85,390","57,880",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 02:00:00,"14769,439","346972,78","86,260","48,190",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 02:00:00,"13652,908","416095,19","86,310","48,460",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 02:00:00,"6847,550","218629,19","86,400","41,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 02:00:00,"16505,908","410886,88","85,930","57,010",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 02:00:00,"7862,300","163509,39","86,900","43,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 02:00:00,"6267,090","128078,69","86,600","44,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 02:00:00,"8279,520","207556,50","86,200","46,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 02:00:00,"18388,348","393140,28","86,150","37,500",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 02:00:00,"27359,496","624814,00","86,420","54,480",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 02:00:00,"3394,956","83429,64","86,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 02:00:00,"3261,251","75647,84","85,000","53,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 02:00:00,"755,202","19394,21","80,000","37,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 02:00:00,"1391,030","33856,20","79,600","39,350",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 02:00:00,"1759,986","38339,50","81,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 02:00:00,"508,250","13730,60","85,270","51,090",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 02:00:00,"12563,789","347988,28","86,100","50,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 02:00:00,"3803,560","89455,70","86,300","50,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 02:00:00,"446,480","13614,60","85,450","54,120",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 02:00:00,"987,660","25275,40","85,390","45,480",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 02:00:00,"3966,319","135481,13","85,900","57,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 02:00:00,"3916,748","21142,12","86,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 02:00:00,"994,190","24382,10","86,230","44,530",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 02:00:00,"4675,470","126101,69","85,380","49,350",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 02:00:00,"839,100","27109,80","85,380","57,470",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 02:00:00,"8583,470","243058,50","85,470","50,370",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 02:00:00,"899,600","29451,10","85,590","56,050",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 02:00:00,"963,710","27561,40","84,560","51,060",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 02:00:00,"11,990","408,60","86,140","62,870",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 03:00:00,"2299,138","55000,58","84,700","46,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 03:00:00,"1801,068","44174,96","85,100","49,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 03:00:00,"3488,159","103312,31","86,000","49,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 03:00:00,"3857,020","106997,30","86,100","51,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 03:00:00,"3718,020","136870,38","86,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 03:00:00,"2506,516","58330,56","82,000","55,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 03:00:00,"704,670","20030,60","85,640","49,250",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 03:00:00,"2017,095","60128,48","82,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 03:00:00,"16355,199","430675,50","85,590","57,920",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 03:00:00,"14769,629","346977,19","86,180","48,010",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 03:00:00,"13653,219","416102,38","86,290","48,910",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 03:00:00,"6847,840","218634,88","86,600","42,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 03:00:00,"16506,148","410894,00","85,900","56,560",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 03:00:00,"7862,510","163513,69","86,900","46,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 03:00:00,"6267,260","128082,19","86,500","45,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 03:00:00,"8279,729","207561,09","86,200","45,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 03:00:00,"18388,609","393144,88","86,250","39,010",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 03:00:00,"27359,898","624825,00","86,530","54,680",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 03:00:00,"3395,045","83431,66","86,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 03:00:00,"3261,328","75649,87","85,000","54,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 03:00:00,"755,248","19395,10","79,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 03:00:00,"1391,130","33858,30","80,120","39,840",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 03:00:00,"1760,082","38341,36","83,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 03:00:00,"508,320","13732,10","85,470","51,120",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 03:00:00,"12564,189","347997,78","86,100","50,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 03:00:00,"3803,729","89459,90","86,100","50,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 03:00:00,"446,560","13617,00","85,620","54,250",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 03:00:00,"987,890","25280,40","85,400","45,140",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 03:00:00,"3966,442","135484,88","86,000","57,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 03:00:00,"3916,844","21144,76","86,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 03:00:00,"994,440","24387,30","86,280","45,720",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 03:00:00,"4675,580","126104,39","85,220","48,860",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 03:00:00,"839,350","27117,50","85,380","57,620",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 03:00:00,"8583,640","243062,28","85,620","43,560",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 03:00:00,"899,860","29458,80","85,540","56,340",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 03:00:00,"964,030","27569,50","84,630","49,400",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 03:00:00,"12,290","419,90","86,200","63,080",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-02-01 04:00:00,"3762,361","83108,37","85,200","48,200",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-02-01 04:00:00,"3612,679","79187,93","86,000","50,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-02-01 04:00:00,"7660,380","256241,30","86,380","66,550",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-02-01 04:00:00,"2518,381","73073,27","85,900","58,600",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-02-01 04:00:00,"6745,520","225109,70","85,810","53,010",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-02-01 04:00:00,"3628,920","112675,50","84,620","50,140",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 04:00:00,"2299,202","55002,04","84,900","46,600",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-02-01 04:00:00,"3793,410","104196,10","85,950","57,060",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 04:00:00,"1801,116","44176,16","85,000","49,900",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-02-01 04:00:00,"2740,094","53619,22","86,000","42,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-02-01 04:00:00,"3235,566","90327,89","85,000","42,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-02-01 04:00:00,"1539,235","31175,23","84,900","43,700",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-02-01 04:00:00,"1671,430","33398,40","84,800","39,600",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-02-01 04:00:00,"4648,769","144589,18","86,000","56,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 04:00:00,"3488,252","103314,52","86,000","49,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-02-01 04:00:00,"2764,254","57733,62","84,300","38,800",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-02-01 04:00:00,"617,879","18173,02","83,800","42,400",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-02-01 04:00:00,"1464,062","48623,31","85,300","62,400",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 04:00:00,"3857,180","107001,30","86,100","51,100",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-02-01 04:00:00,"733,233","22457,51","84,200","51,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 04:00:00,"3718,170","136873,94","86,000","50,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-02-01 04:00:00,"2279,561","47262,64","85,000","46,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 04:00:00,"2506,650","58334,59","85,000","55,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-02-01 04:00:00,"786,934","24715,05","86,000","46,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-02-01 04:00:00,"1228,770","32830,00","85,690","49,260",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-02-01 04:00:00,"1066,480","30100,40","84,570","48,290",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 04:00:00,"704,750","20032,40","85,490","49,480",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 04:00:00,"2017,206","60130,71","85,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 04:00:00,"16355,439","430682,56","85,520","57,690",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 04:00:00,"14769,828","346981,69","85,900","48,220",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 04:00:00,"13653,529","416109,59","86,220","49,050",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 04:00:00,"6848,129","218640,50","86,800","43,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 04:00:00,"16506,389","410901,09","85,830","56,570",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 04:00:00,"7862,699","163517,89","86,900","44,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 04:00:00,"6267,419","128085,59","86,100","44,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 04:00:00,"8279,939","207565,59","86,200","45,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 04:00:00,"18388,869","393149,59","86,240","39,450",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 04:00:00,"27360,297","624835,00","86,430","54,560",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-02-01 04:00:00,"607,740","14638,40","83,830","42,780",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 04:00:00,"3395,128","83433,53","86,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 04:00:00,"3261,403","75651,85","85,000","52,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 04:00:00,"755,300","19396,11","81,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 04:00:00,"1391,240","33860,60","83,570","39,010",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 04:00:00,"1760,194","38343,49","84,000","36,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-02-01 04:00:00,"190,741","6914,41","84,270","42,900",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 04:00:00,"508,380","13733,60","85,340","51,050",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-02-01 04:00:00,"340,290","10029,60","83,450","47,430",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-02-01 04:00:00,"8817,390","228852,38","86,000","51,500",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-02-01 04:00:00,"576,980","15207,50","85,100","49,090",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 04:00:00,"12564,588","348007,50","86,100","50,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 04:00:00,"3803,910","89464,20","86,200","50,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 04:00:00,"446,650","13619,50","85,580","54,600",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 04:00:00,"988,110","25285,10","85,350","45,770",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 04:00:00,"3966,563","135488,58","86,000","57,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 04:00:00,"3916,945","21147,61","86,000","54,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-02-01 04:00:00,"981,040","29379,90","86,190","53,480",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 04:00:00,"994,680","24392,50","86,220","46,340",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 04:00:00,"4675,689","126107,00","85,330","48,800",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 04:00:00,"839,590","27125,20","85,430","57,700",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 04:00:00,"8583,819","243066,50","85,580","48,390",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 04:00:00,"900,120","29466,50","85,610","56,650",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 04:00:00,"964,360","27577,90","84,720","51,110",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-02-01 04:00:00,"312,350","8680,50","84,910","52,320",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 04:00:00,"12,580","431,20","86,140","63,140",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 05:00:00,"2299,265","55003,48","85,100","46,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 05:00:00,"1801,163","44177,31","85,200","49,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 05:00:00,"3488,345","103316,76","86,000","49,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 05:00:00,"3857,340","107005,20","86,200","50,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 05:00:00,"3718,330","136877,52","87,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 05:00:00,"2506,797","58338,53","87,000","55,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 05:00:00,"704,820","20034,10","85,660","49,370",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 05:00:00,"2017,336","60133,20","87,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 05:00:00,"16355,689","430690,00","85,470","57,430",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 05:00:00,"14770,078","346987,78","86,130","49,900",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 05:00:00,"13653,838","416116,69","86,300","48,770",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 05:00:00,"6848,409","218646,09","86,800","43,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 05:00:00,"16506,629","410908,19","86,010","55,730",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 05:00:00,"7862,899","163522,09","87,200","46,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 05:00:00,"6267,619","128089,69","86,600","45,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 05:00:00,"8280,149","207570,00","86,200","45,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 05:00:00,"18389,189","393156,88","86,170","40,270",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 05:00:00,"27360,699","624846,00","86,400","54,940",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 05:00:00,"3395,214","83435,48","86,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 05:00:00,"3261,484","75653,95","85,000","50,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 05:00:00,"755,342","19396,88","82,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 05:00:00,"1391,340","33862,40","84,330","38,250",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 05:00:00,"1760,293","38345,23","86,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 05:00:00,"508,440","13735,10","85,480","50,770",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 05:00:00,"12564,988","348017,19","86,300","49,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 05:00:00,"3804,080","89468,30","86,400","50,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 05:00:00,"446,740","13621,90","85,650","53,850",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 05:00:00,"988,350","25290,60","85,320","46,740",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 05:00:00,"3966,691","135492,42","86,000","57,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 05:00:00,"3917,028","21149,87","86,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 05:00:00,"994,920","24397,80","86,180","45,700",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 05:00:00,"4675,800","126109,59","85,320","48,420",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 05:00:00,"839,840","27132,90","85,360","57,570",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 05:00:00,"8583,989","243070,19","85,630","44,040",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 05:00:00,"900,380","29474,30","85,680","56,630",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 05:00:00,"964,680","27586,30","84,640","50,980",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 05:00:00,"12,880","442,50","86,270","62,710",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 06:00:00,"2299,329","55004,95","84,900","47,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 06:00:00,"1801,211","44178,51","84,900","50,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 06:00:00,"3488,443","103319,13","86,000","49,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 06:00:00,"3857,520","107009,90","86,000","52,100",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 06:00:00,"3718,490","136881,24","86,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 06:00:00,"2506,909","58341,20","90,000","52,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 06:00:00,"704,890","20035,90","85,420","49,090",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 06:00:00,"2017,451","60135,27","90,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 06:00:00,"16355,939","430697,38","85,570","57,540",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 06:00:00,"14770,318","346994,00","86,240","52,570",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 06:00:00,"13654,180","416124,69","86,190","49,200",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 06:00:00,"6848,699","218651,78","87,100","41,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 06:00:00,"16506,889","410915,28","85,280","53,910",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 06:00:00,"7863,109","163526,30","86,600","43,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 06:00:00,"6267,789","128093,39","86,700","45,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 06:00:00,"8280,350","207574,39","87,300","45,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 06:00:00,"18389,449","393162,00","85,920","42,990",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 06:00:00,"27361,098","624857,00","86,510","54,800",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 06:00:00,"3395,297","83437,38","85,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 06:00:00,"3261,558","75655,96","85,000","54,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 06:00:00,"1391,450","33864,40","87,610","38,570",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 06:00:00,"1760,406","38347,15","90,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 06:00:00,"508,510","13736,60","85,340","45,840",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 06:00:00,"12565,398","348026,88","86,100","49,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 06:00:00,"3804,250","89472,50","86,100","50,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 06:00:00,"446,830","13624,40","85,460","53,510",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 06:00:00,"988,590","25295,90","85,560","46,570",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 06:00:00,"3966,822","135496,42","85,900","57,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 06:00:00,"3917,133","21152,79","86,000","56,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 06:00:00,"995,170","24403,00","85,720","42,410",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 06:00:00,"4675,930","126112,50","85,480","47,960",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 06:00:00,"840,080","27140,60","85,340","57,560",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 06:00:00,"8584,220","243075,38","85,650","48,400",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 06:00:00,"900,630","29482,00","85,460","56,410",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 06:00:00,"965,010","27594,80","84,690","50,730",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 06:00:00,"13,180","453,80","86,290","62,590",
