﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 07:00:00,"2299,398","55006,59","82,200","47,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 07:00:00,"1801,260","44179,75","82,300","48,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 07:00:00,"3488,553","103321,78","83,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 07:00:00,"3857,700","107014,50","83,800","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 07:00:00,"3718,720","136887,14","84,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 07:00:00,"2507,035","58343,95","92,000","52,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 07:00:00,"704,970","20037,90","83,460","47,790",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 07:00:00,"2017,569","60137,27","92,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 07:00:00,"16356,219","430705,56","85,450","57,980",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 07:00:00,"14770,559","347000,09","86,040","51,680",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 07:00:00,"13654,529","416132,09","86,440","45,170",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 07:00:00,"6849,010","218657,59","87,400","38,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 07:00:00,"16507,158","410922,38","85,580","52,800",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 07:00:00,"7863,339","163530,69","87,000","39,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 07:00:00,"6267,970","128097,00","86,700","44,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 07:00:00,"8280,569","207579,09","86,600","46,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 07:00:00,"18389,738","393167,38","86,150","39,300",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 07:00:00,"27361,496","624868,00","86,370","54,080",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 07:00:00,"3395,389","83439,51","83,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 07:00:00,"3261,635","75658,09","82,000","55,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 07:00:00,"755,393","19397,76","88,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 07:00:00,"1391,540","33866,00","89,710","37,980",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 07:00:00,"1760,513","38348,80","91,000","34,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 07:00:00,"508,570","13738,20","83,270","44,520",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 07:00:00,"12565,789","348036,69","83,200","48,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 07:00:00,"3804,419","89476,70","83,100","47,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 07:00:00,"446,920","13626,90","82,420","53,190",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 07:00:00,"988,820","25301,10","85,160","45,930",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 07:00:00,"3966,964","135500,98","83,900","54,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 07:00:00,"3917,227","21155,48","84,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 07:00:00,"995,450","24408,40","86,140","40,820",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 07:00:00,"4676,050","126115,39","82,250","48,040",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 07:00:00,"840,330","27148,40","81,950","56,670",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 07:00:00,"8584,489","243082,00","83,380","46,590",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 07:00:00,"900,910","29490,70","82,170","56,130",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 07:00:00,"965,390","27604,20","82,090","49,480",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 07:00:00,"13,510","465,20","86,200","62,070",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-02-01 08:00:00,"3762,803","83119,02","84,000","48,600",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-02-01 08:00:00,"3613,114","79199,21","85,000","52,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-02-01 08:00:00,"7661,200","256276,70","84,280","63,270",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-02-01 08:00:00,"2518,628","73081,24","84,600","59,900",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-02-01 08:00:00,"6746,170","225126,41","83,700","49,820",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-02-01 08:00:00,"3629,330","112686,10","82,950","49,470",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 08:00:00,"2299,472","55008,31","83,200","45,700",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-02-01 08:00:00,"3793,820","104208,60","84,600","53,560",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 08:00:00,"1801,319","44181,19","83,700","48,800",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-02-01 08:00:00,"2740,381","53625,06","82,000","42,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-02-01 08:00:00,"3235,949","90335,79","84,000","43,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-02-01 08:00:00,"1539,399","31178,67","82,500","41,400",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-02-01 08:00:00,"1671,610","33401,90","82,900","39,530",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-02-01 08:00:00,"4649,208","144601,92","84,000","51,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 08:00:00,"3488,680","103324,84","84,000","48,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-02-01 08:00:00,"2764,711","57741,77","83,400","36,300",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-02-01 08:00:00,"617,981","18175,22","81,600","37,700",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-02-01 08:00:00,"1464,292","48632,11","83,600","60,200",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 08:00:00,"3857,900","107019,50","84,600","50,600",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-02-01 08:00:00,"733,385","22461,46","82,300","49,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 08:00:00,"3718,970","136894,23","85,000","53,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-02-01 08:00:00,"2280,194","47276,91","85,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 08:00:00,"2507,218","58347,19","96,000","44,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-02-01 08:00:00,"787,158","24720,94","84,000","52,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-02-01 08:00:00,"1229,270","32842,00","83,600","47,590",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-02-01 08:00:00,"1066,920","30111,30","82,660","46,540",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 08:00:00,"705,060","20039,90","83,110","47,260",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 08:00:00,"2017,707","60139,38","95,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 08:00:00,"16356,508","430714,19","85,280","58,900",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 08:00:00,"14770,828","347006,88","85,450","51,710",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 08:00:00,"13654,930","416140,38","86,280","45,750",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 08:00:00,"6849,350","218663,78","86,800","40,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 08:00:00,"16507,439","410929,38","85,840","49,880",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 08:00:00,"7863,579","163535,19","86,700","39,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 08:00:00,"6268,159","128100,89","86,500","44,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 08:00:00,"8280,819","207584,69","86,000","49,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 08:00:00,"18390,029","393172,78","86,210","37,790",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 08:00:00,"27361,898","624880,00","86,460","53,920",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-02-01 08:00:00,"608,030","14644,20","81,790","39,070",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 08:00:00,"3395,494","83442,06","84,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 08:00:00,"3261,729","75660,62","84,000","54,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 08:00:00,"755,445","19398,57","89,000","29,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 08:00:00,"1391,680","33868,00","92,810","31,450",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 08:00:00,"1760,670","38351,03","95,000","34,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-02-01 08:00:00,"190,840","6916,64","82,750","38,920",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 08:00:00,"508,640","13740,00","83,940","51,740",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-02-01 08:00:00,"340,490","10034,70","82,710","50,620",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-02-01 08:00:00,"8818,319","228875,78","83,800","48,200",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-02-01 08:00:00,"577,390","15217,60","83,970","49,340",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 08:00:00,"12566,219","348047,00","84,800","48,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 08:00:00,"3804,600","89480,90","84,400","47,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 08:00:00,"447,020","13629,60","83,660","53,360",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 08:00:00,"989,050","25306,30","85,580","47,410",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 08:00:00,"3967,118","135505,89","83,700","58,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 08:00:00,"3917,339","21158,71","85,000","54,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-02-01 08:00:00,"982,020","29407,00","83,860","52,990",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 08:00:00,"995,730","24414,00","86,300","42,520",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 08:00:00,"4676,189","126118,59","83,630","48,220",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 08:00:00,"840,610","27156,80","83,090","56,450",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 08:00:00,"8584,760","243088,09","84,480","46,720",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 08:00:00,"901,210","29500,10","83,360","56,210",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 08:00:00,"965,790","27614,70","83,330","50,160",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-02-01 08:00:00,"312,850","8693,70","82,990","50,040",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 08:00:00,"13,850","476,70","86,140","61,080",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 09:00:00,"2299,545","55010,08","80,000","46,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 09:00:00,"1801,374","44182,62","80,200","48,300",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 09:00:00,"3488,794","103327,80","80,000","49,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 09:00:00,"3858,100","107024,90","80,600","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 09:00:00,"3719,210","136901,05","81,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 09:00:00,"2507,434","58350,63","97,000","49,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 09:00:00,"705,140","20042,00","79,720","46,730",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 09:00:00,"2017,876","60141,69","97,000","42,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 09:00:00,"16356,789","430722,69","85,810","53,680",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 09:00:00,"14771,088","347013,50","85,830","50,450",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 09:00:00,"13655,299","416148,09","86,190","44,220",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 09:00:00,"6849,669","218669,88","86,900","39,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 09:00:00,"16507,719","410936,59","85,860","44,550",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 09:00:00,"7863,819","163539,59","87,000","41,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 09:00:00,"6268,350","128104,89","86,200","44,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 09:00:00,"8281,069","207590,50","86,100","48,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 09:00:00,"18390,338","393178,59","85,980","40,730",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 09:00:00,"27362,398","624891,00","86,120","53,590",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 09:00:00,"3395,602","83444,83","82,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 09:00:00,"3261,812","75663,06","81,000","55,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 09:00:00,"755,504","19399,40","93,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 09:00:00,"1391,790","33869,60","95,820","31,710",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 09:00:00,"1760,834","38353,31","101,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 09:00:00,"508,710","13741,90","80,020","52,080",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 09:00:00,"12566,658","348058,50","80,900","49,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 09:00:00,"3804,790","89485,40","81,000","48,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 09:00:00,"447,110","13632,30","80,340","52,680",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 09:00:00,"989,290","25311,80","85,390","47,210",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 09:00:00,"3967,262","135511,14","80,000","56,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 09:00:00,"3917,464","21162,60","81,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 09:00:00,"996,020","24419,60","85,900","41,610",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 09:00:00,"4676,300","126121,59","80,330","48,800",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 09:00:00,"840,870","27165,50","80,210","56,300",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 09:00:00,"8585,020","243095,59","80,370","51,970",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 09:00:00,"901,510","29509,90","80,350","56,360",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 09:00:00,"966,170","27625,20","80,840","49,970",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 09:00:00,"14,200","488,10","85,950","59,910",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 10:00:00,"2299,611","55011,86","78,900","46,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 10:00:00,"1801,428","44184,13","79,000","47,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 10:00:00,"3488,894","103330,69","79,000","50,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 10:00:00,"3858,290","107030,40","79,400","50,100",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 10:00:00,"3719,420","136907,99","80,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 10:00:00,"2507,555","58352,80","98,000","51,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 10:00:00,"705,220","20044,10","78,770","45,300",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 10:00:00,"2017,987","60143,34","98,000","42,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 10:00:00,"16357,039","430730,25","85,680","55,100",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 10:00:00,"14771,369","347020,09","85,960","49,990",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 10:00:00,"13655,668","416156,19","86,020","45,530",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 10:00:00,"6849,989","218676,00","86,400","41,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 10:00:00,"16507,998","410944,00","85,840","56,080",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 10:00:00,"7864,050","163543,89","86,700","39,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 10:00:00,"6268,550","128109,00","86,200","44,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 10:00:00,"8281,319","207596,19","86,200","47,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 10:00:00,"18390,648","393184,28","86,140","38,660",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 10:00:00,"27362,797","624903,00","86,120","53,940",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 10:00:00,"3395,697","83447,39","79,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 10:00:00,"3261,897","75665,77","79,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 10:00:00,"755,565","19400,26","96,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 10:00:00,"1391,920","33871,30","98,510","31,620",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 10:00:00,"1760,958","38354,95","99,000","34,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 10:00:00,"508,780","13743,90","78,990","45,810",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 10:00:00,"12567,109","348071,38","79,800","50,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 10:00:00,"3804,979","89490,90","79,900","48,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 10:00:00,"447,200","13635,50","79,310","54,740",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 10:00:00,"989,550","25317,50","85,620","47,410",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 10:00:00,"3967,414","135516,91","79,100","57,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 10:00:00,"3917,574","21166,33","80,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 10:00:00,"996,300","24425,10","86,080","42,280",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 10:00:00,"4676,439","126125,30","74,160","46,430",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 10:00:00,"841,140","27175,20","78,970","56,130",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 10:00:00,"8585,270","243102,50","79,350","51,050",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 10:00:00,"901,800","29520,60","79,400","55,580",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 10:00:00,"966,560","27636,50","78,310","49,880",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 10:00:00,"14,510","499,60","86,030","61,690",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 11:00:00,"2299,679","55013,67","78,800","46,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 11:00:00,"1801,483","44185,72","78,800","47,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 11:00:00,"3488,998","103333,67","79,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 11:00:00,"3858,480","107036,20","80,000","50,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 11:00:00,"3719,630","136914,83","80,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 11:00:00,"2507,696","58355,26","97,000","48,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 11:00:00,"705,310","20046,40","79,930","45,540",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 11:00:00,"2018,131","60145,37","97,000","42,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 11:00:00,"16357,299","430738,06","85,560","55,070",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 11:00:00,"14771,619","347026,19","85,740","47,690",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 11:00:00,"13656,049","416164,38","86,370","46,350",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 11:00:00,"6850,319","218682,00","86,500","38,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 11:00:00,"16508,258","410951,38","85,670","52,910",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 11:00:00,"7864,300","163548,50","87,300","39,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 11:00:00,"6268,729","128112,89","86,200","44,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 11:00:00,"8281,569","207602,00","86,100","49,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 11:00:00,"18390,959","393189,88","86,180","38,840",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 11:00:00,"27363,199","624914,00","86,020","53,850",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 11:00:00,"3395,805","83450,51","80,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 11:00:00,"3261,999","75668,71","79,000","45,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 11:00:00,"755,613","19400,90","96,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 11:00:00,"1392,030","33872,80","95,100","37,720",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 11:00:00,"1761,079","38356,60","96,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 11:00:00,"508,860","13746,10","79,550","47,450",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 11:00:00,"12567,559","348084,50","79,700","50,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 11:00:00,"3805,169","89496,20","79,900","49,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 11:00:00,"447,300","13638,90","79,150","54,890",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 11:00:00,"989,790","25323,00","85,280","47,100",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 11:00:00,"3967,568","135522,77","80,200","55,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 11:00:00,"3917,675","21169,73","80,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 11:00:00,"996,570","24430,60","86,220","44,320",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 11:00:00,"4676,560","126128,69","79,160","48,990",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 11:00:00,"841,430","27185,70","79,280","56,650",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 11:00:00,"8585,510","243109,59","79,580","49,520",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 11:00:00,"902,090","29531,60","79,290","55,310",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 11:00:00,"966,930","27647,80","79,020","49,710",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 11:00:00,"14,830","511,00","86,150","60,970",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-02-01 12:00:00,"3763,267","83131,95","80,300","46,500",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-02-01 12:00:00,"3613,571","79213,15","81,000","50,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-02-01 12:00:00,"7661,980","256311,50","81,550","59,900",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-02-01 12:00:00,"2518,885","73091,22","81,100","54,500",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-02-01 12:00:00,"6746,860","225146,30","80,740","49,430",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-02-01 12:00:00,"3629,750","112699,50","79,470","51,550",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 12:00:00,"2299,742","55015,31","79,800","45,300",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-02-01 12:00:00,"3794,270","104223,60","81,090","52,710",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 12:00:00,"1801,531","44186,98","79,900","45,800",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-02-01 12:00:00,"2740,714","53633,16","81,000","41,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-02-01 12:00:00,"3236,354","90344,66","80,000","40,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-02-01 12:00:00,"1539,579","31182,97","80,400","41,000",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-02-01 12:00:00,"1671,800","33406,20","80,110","39,160",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-02-01 12:00:00,"4649,860","144624,58","81,000","58,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 12:00:00,"3489,107","103336,66","81,000","49,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-02-01 12:00:00,"2765,161","57750,80","79,500","32,100",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-02-01 12:00:00,"618,081","18177,63","78,600","44,000",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-02-01 12:00:00,"1464,535","48641,31","80,600","58,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 12:00:00,"3858,670","107041,80","81,200","51,200",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-02-01 12:00:00,"733,544","22466,08","79,300","49,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 12:00:00,"3719,820","136920,65","81,000","52,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-02-01 12:00:00,"2280,875","47294,98","81,000","46,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 12:00:00,"2507,813","58357,49","94,000","50,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-02-01 12:00:00,"787,386","24728,19","81,000","53,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-02-01 12:00:00,"1229,830","32856,20","80,630","46,590",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-02-01 12:00:00,"1067,410","30124,00","79,870","45,410",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 12:00:00,"705,390","20048,30","80,680","44,230",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 12:00:00,"2018,228","60146,91","94,000","42,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 12:00:00,"16357,568","430745,88","85,310","57,470",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 12:00:00,"14771,879","347032,19","85,750","48,750",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 12:00:00,"13656,398","416172,00","86,170","45,140",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 12:00:00,"6850,640","218687,88","86,300","39,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 12:00:00,"16508,508","410958,19","85,640","52,740",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 12:00:00,"7864,529","163552,69","87,000","38,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 12:00:00,"6268,919","128116,80","86,000","44,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 12:00:00,"8281,850","207608,50","86,100","50,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 12:00:00,"18391,270","393195,69","86,160","40,770",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 12:00:00,"27363,699","624926,00","85,780","54,100",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-02-01 12:00:00,"608,330","14650,70","78,830","41,250",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 12:00:00,"3395,904","83453,31","81,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 12:00:00,"3262,095","75671,34","80,000","45,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 12:00:00,"755,662","19401,57","94,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 12:00:00,"1392,130","33874,30","94,180","37,230",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 12:00:00,"1761,198","38358,28","94,000","35,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-02-01 12:00:00,"190,942","6919,19","79,090","48,160",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 12:00:00,"508,940","13748,00","80,500","50,590",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-02-01 12:00:00,"340,680","10040,60","78,840","49,150",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-02-01 12:00:00,"8819,329","228904,28","80,900","50,400",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-02-01 12:00:00,"577,780","15228,70","80,130","47,590",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 12:00:00,"12568,008","348097,38","81,100","50,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 12:00:00,"3805,340","89500,90","81,100","48,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 12:00:00,"447,390","13642,10","80,620","54,950",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 12:00:00,"990,020","25328,10","85,280","46,190",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 12:00:00,"3967,717","135527,92","81,100","56,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 12:00:00,"3917,787","21173,53","81,000","53,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-02-01 12:00:00,"983,020","29437,50","81,310","49,990",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 12:00:00,"996,840","24436,10","86,250","43,680",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 12:00:00,"4676,689","126132,09","80,530","49,060",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 12:00:00,"841,710","27196,00","80,170","57,300",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 12:00:00,"8585,749","243117,00","80,920","52,480",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 12:00:00,"902,360","29540,70","80,460","54,180",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 12:00:00,"967,280","27657,90","79,600","48,830",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-02-01 12:00:00,"313,390","8709,00","79,800","50,350",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 12:00:00,"15,160","522,50","85,910","63,800",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 13:00:00,"2299,807","55016,90","82,300","45,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 13:00:00,"1801,583","44188,24","82,400","45,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 13:00:00,"3489,205","103339,20","83,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 13:00:00,"3858,850","107046,90","83,000","51,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 13:00:00,"3720,010","136926,37","84,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 13:00:00,"2507,950","58360,16","90,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 13:00:00,"705,460","20050,10","82,320","45,540",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 13:00:00,"2018,362","60148,99","89,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 13:00:00,"16357,859","430754,06","85,460","56,970",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 13:00:00,"14772,119","347037,78","86,010","49,120",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 13:00:00,"13656,738","416179,28","86,040","43,270",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 13:00:00,"6850,949","218693,59","86,500","39,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 13:00:00,"16508,699","410963,00","55,550","49,530",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 13:00:00,"7864,760","163556,69","87,200","39,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 13:00:00,"6269,109","128120,59","86,100","42,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 13:00:00,"8282,109","207614,80","86,200","50,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 13:00:00,"18391,479","393199,69","84,670","39,780",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 13:00:00,"27364,098","624937,00","85,930","54,610",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 13:00:00,"3395,990","83455,55","83,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 13:00:00,"3262,177","75673,49","82,000","52,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 13:00:00,"755,696","19402,06","92,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 13:00:00,"1392,220","33875,60","90,400","37,560",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 13:00:00,"1761,302","38359,86","91,000","27,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 13:00:00,"509,010","13749,70","82,520","49,480",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 13:00:00,"12568,459","348109,28","83,600","48,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 13:00:00,"3805,520","89505,40","83,700","48,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 13:00:00,"447,480","13645,00","82,740","52,270",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 13:00:00,"990,240","25333,10","85,130","45,930",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 13:00:00,"3967,865","135532,56","82,700","53,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 13:00:00,"3917,874","21176,03","83,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 13:00:00,"997,090","24441,20","86,210","42,040",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 13:00:00,"4676,800","126135,09","82,890","48,450",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 13:00:00,"841,980","27205,20","82,840","56,760",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 13:00:00,"8585,979","243123,28","82,800","51,990",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 13:00:00,"902,610","29548,70","83,030","53,530",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 13:00:00,"967,610","27666,90","81,710","47,820",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 13:00:00,"15,480","534,00","86,210","62,310",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 14:00:00,"2299,872","55018,43","81,800","45,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 14:00:00,"1801,633","44189,43","81,600","45,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 14:00:00,"3489,300","103341,58","82,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 14:00:00,"3859,030","107052,00","82,300","51,600",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 14:00:00,"3720,210","136931,89","83,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 14:00:00,"2508,067","58362,83","86,000","51,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 14:00:00,"705,540","20051,90","81,670","45,940",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 14:00:00,"2018,464","60150,85","86,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 14:00:00,"16358,148","430762,25","85,770","53,700",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 14:00:00,"14772,359","347043,19","85,900","46,960",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 14:00:00,"13657,100","416186,59","86,230","45,860",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 14:00:00,"6851,249","218699,09","86,400","38,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 14:00:00,"16509,008","410973,69","85,770","51,590",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 14:00:00,"7864,979","163560,69","86,700","39,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 14:00:00,"6269,310","128124,39","86,300","43,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 14:00:00,"8282,369","207621,00","86,100","49,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 14:00:00,"18391,859","393207,50","85,640","37,180",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 14:00:00,"27364,496","624948,00","86,280","55,650",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 14:00:00,"3396,081","83457,77","83,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 14:00:00,"3262,264","75675,66","82,000","53,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 14:00:00,"755,739","19402,71","88,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 14:00:00,"1392,330","33877,40","86,480","37,480",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 14:00:00,"1761,414","38361,71","86,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 14:00:00,"509,080","13751,50","81,660","50,170",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 14:00:00,"12568,908","348121,00","82,600","50,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 14:00:00,"3805,700","89510,00","82,900","47,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 14:00:00,"447,570","13647,70","81,870","52,870",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 14:00:00,"990,470","25338,00","85,350","45,730",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 14:00:00,"3968,013","135537,14","82,300","55,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 14:00:00,"3917,979","21178,99","82,000","53,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 14:00:00,"997,350","24446,20","86,080","42,470",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 14:00:00,"4676,919","126138,00","81,970","48,440",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 14:00:00,"842,250","27214,20","82,570","56,930",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 14:00:00,"8586,239","243130,38","82,000","54,010",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 14:00:00,"902,870","29556,50","82,300","53,340",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 14:00:00,"967,970","27676,00","82,050","47,620",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 14:00:00,"15,820","545,60","86,180","61,170",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 15:00:00,"2299,939","55020,05","81,200","45,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 15:00:00,"1801,682","44190,62","81,000","45,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 15:00:00,"3489,395","103343,99","81,000","49,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 15:00:00,"3859,210","107057,00","82,200","51,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 15:00:00,"3720,400","136937,43","82,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 15:00:00,"2508,201","58365,67","89,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 15:00:00,"705,620","20053,80","81,970","44,760",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 15:00:00,"2018,598","60153,06","89,000","42,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 15:00:00,"16358,408","430769,69","85,690","55,190",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 15:00:00,"14772,609","347048,88","85,910","48,020",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 15:00:00,"13657,430","416193,50","86,080","42,780",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 15:00:00,"6851,569","218704,88","86,400","37,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 15:00:00,"16509,258","410979,69","85,650","52,950",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 15:00:00,"7865,220","163565,09","87,000","38,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 15:00:00,"6269,489","128128,19","86,400","44,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 15:00:00,"8282,640","207627,69","86,300","51,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 15:00:00,"18392,129","393212,38","85,970","36,160",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 15:00:00,"27364,898","624959,00","85,970","52,750",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 15:00:00,"3396,189","83460,73","82,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 15:00:00,"3262,349","75677,85","82,000","44,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 15:00:00,"755,784","19403,45","84,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 15:00:00,"1392,420","33879,00","87,630","37,380",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 15:00:00,"1761,536","38363,75","89,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 15:00:00,"509,160","13753,30","81,830","42,220",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 15:00:00,"12569,338","348132,38","82,000","50,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 15:00:00,"3805,890","89514,59","82,100","48,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 15:00:00,"447,670","13650,40","81,470","53,020",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 15:00:00,"990,710","25343,20","85,340","46,320",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 15:00:00,"3968,155","135541,75","82,300","55,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 15:00:00,"3918,076","21181,80","82,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 15:00:00,"997,610","24451,50","86,490","41,660",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 15:00:00,"4677,030","126140,80","81,400","46,470",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 15:00:00,"842,540","27223,60","81,690","53,390",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 15:00:00,"8586,470","243136,69","81,870","49,330",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 15:00:00,"903,150","29564,70","81,560","52,660",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 15:00:00,"968,340","27685,60","81,700","48,070",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 15:00:00,"16,120","556,90","86,180","62,980",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-02-01 16:00:00,"3763,724","83143,14","81,700","47,000",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-02-01 16:00:00,"3614,006","79224,79","82,000","51,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-02-01 16:00:00,"7662,840","256348,20","82,790","63,480",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-02-01 16:00:00,"2519,108","73097,70","81,900","53,300",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-02-01 16:00:00,"6747,490","225162,61","81,550","49,530",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-02-01 16:00:00,"3630,170","112711,30","80,500","50,040",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 16:00:00,"2300,005","55021,65","80,800","45,900",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-02-01 16:00:00,"3794,650","104235,40","82,300","54,940",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 16:00:00,"1801,735","44191,95","81,300","46,400",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-02-01 16:00:00,"2741,035","53639,86","83,000","41,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-02-01 16:00:00,"3236,756","90353,70","82,000","44,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-02-01 16:00:00,"1539,758","31186,67","81,900","40,700",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-02-01 16:00:00,"1671,960","33409,70","81,710","41,410",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-02-01 16:00:00,"4650,410","144641,89","83,000","56,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 16:00:00,"3489,483","103346,28","81,000","47,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-02-01 16:00:00,"2765,576","57758,83","80,500","35,000",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-02-01 16:00:00,"618,188","18179,97","79,800","42,000",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-02-01 16:00:00,"1464,777","48650,52","81,500","59,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 16:00:00,"3859,390","107062,00","82,500","51,500",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-02-01 16:00:00,"733,696","22470,32","79,800","50,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 16:00:00,"3720,590","136943,15","82,000","53,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-02-01 16:00:00,"2281,530","47310,14","82,000","44,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 16:00:00,"2508,339","58368,98","87,000","55,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-02-01 16:00:00,"787,630","24735,31","82,000","52,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-02-01 16:00:00,"1230,320","32867,80","81,430","44,310",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-02-01 16:00:00,"1067,860","30135,10","80,750","46,870",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 16:00:00,"705,700","20055,70","82,110","42,750",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 16:00:00,"2018,692","60154,84","86,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 16:00:00,"16358,658","430777,06","85,600","55,150",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 16:00:00,"14772,869","347055,28","85,920","50,960",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 16:00:00,"13657,680","416198,78","86,270","44,580",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 16:00:00,"6851,899","218710,88","86,200","38,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 16:00:00,"16509,508","410986,09","85,680","53,590",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 16:00:00,"7865,459","163569,50","87,200","40,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 16:00:00,"6269,680","128132,00","86,400","42,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 16:00:00,"8282,890","207634,00","86,500","50,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 16:00:00,"18392,449","393218,19","85,860","40,780",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 16:00:00,"27365,398","624971,00","86,120","53,800",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-02-01 16:00:00,"608,600","14656,30","79,770","39,300",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 16:00:00,"3396,286","83463,20","81,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 16:00:00,"3262,432","75680,05","81,000","52,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 16:00:00,"755,820","19404,06","86,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 16:00:00,"1392,530","33880,80","85,990","36,650",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 16:00:00,"1761,657","38365,81","86,000","37,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-02-01 16:00:00,"191,036","6921,37","80,260","46,660",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 16:00:00,"509,220","13755,00","81,660","50,410",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-02-01 16:00:00,"340,880","10046,30","80,100","49,670",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-02-01 16:00:00,"8820,359","228931,09","81,700","49,700",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-02-01 16:00:00,"578,180","15238,80","81,390","48,430",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 16:00:00,"12569,748","348143,50","81,900","48,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 16:00:00,"3806,070","89519,20","82,000","47,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 16:00:00,"447,760","13653,30","81,630","52,220",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 16:00:00,"990,940","25348,30","85,280","45,350",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 16:00:00,"3968,306","135546,67","82,400","54,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 16:00:00,"3918,171","21184,49","82,000","53,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-02-01 16:00:00,"983,990","29464,00","82,700","51,480",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 16:00:00,"997,880","24456,70","86,100","41,510",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 16:00:00,"4677,160","126144,00","81,650","46,620",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 16:00:00,"842,820","27232,70","81,080","56,400",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 16:00:00,"8586,729","243144,00","82,160","51,300",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 16:00:00,"903,430","29573,30","81,280","53,730",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 16:00:00,"968,710","27695,20","80,920","48,230",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-02-01 16:00:00,"313,890","8722,60","80,580","48,490",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 16:00:00,"16,460","568,30","86,080","60,870",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 17:00:00,"2300,070","55023,23","80,900","44,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 17:00:00,"1801,790","44193,31","81,000","45,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 17:00:00,"3489,600","103349,19","81,000","47,000",
