﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 17:00:00,"3859,570","107067,00","81,800","51,100",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 17:00:00,"3720,800","136949,27","82,000","52,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 17:00:00,"2508,467","58371,85","91,000","45,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 17:00:00,"705,790","20057,80","81,080","45,670",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 17:00:00,"2018,823","60157,01","90,000","42,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 17:00:00,"16358,898","430784,50","85,550","57,430",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 17:00:00,"14773,129","347061,50","86,010","50,420",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 17:00:00,"13658,129","416207,88","86,100","44,340",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 17:00:00,"6852,239","218716,88","86,700","36,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 17:00:00,"16509,779","410992,59","85,460","49,940",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 17:00:00,"7865,689","163573,89","86,600","40,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 17:00:00,"6269,869","128135,89","86,200","43,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 17:00:00,"8283,140","207639,69","86,200","48,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 17:00:00,"18392,758","393223,88","85,760","37,390",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 17:00:00,"27365,797","624982,00","86,300","53,540",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 17:00:00,"3396,397","83466,08","82,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 17:00:00,"3262,511","75682,30","81,000","53,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 17:00:00,"755,866","19404,83","84,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 17:00:00,"1392,620","33882,40","87,390","35,600",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 17:00:00,"1761,766","38367,62","90,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 17:00:00,"509,290","13756,80","81,210","50,770",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 17:00:00,"12570,168","348154,50","81,800","48,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 17:00:00,"3806,250","89523,80","81,900","48,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 17:00:00,"447,860","13656,20","81,340","53,050",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 17:00:00,"991,170","25353,40","85,230","45,490",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 17:00:00,"3968,460","135551,73","81,500","55,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 17:00:00,"3918,281","21187,90","82,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 17:00:00,"998,160","24462,10","86,180","41,390",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 17:00:00,"4677,280","126147,19","81,220","47,590",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 17:00:00,"843,080","27241,80","81,180","55,790",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 17:00:00,"8586,959","243150,69","81,520","48,690",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 17:00:00,"903,710","29582,10","81,350","54,090",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 17:00:00,"969,070","27704,80","80,440","48,090",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 17:00:00,"16,790","579,70","86,090","59,500",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 18:00:00,"2300,139","55024,90","80,700","44,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 18:00:00,"1801,848","44194,77","80,700","46,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 18:00:00,"3489,712","103352,06","81,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 18:00:00,"3859,750","107072,10","81,800","50,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 18:00:00,"3721,020","136955,52","82,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 18:00:00,"2508,601","58374,63","91,000","50,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 18:00:00,"705,870","20059,80","81,110","46,310",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 18:00:00,"2018,925","60158,77","90,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 18:00:00,"16359,199","430792,88","85,370","57,580",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 18:00:00,"14773,379","347067,59","85,760","50,370",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 18:00:00,"13658,498","416215,69","86,000","43,070",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 18:00:00,"6852,609","218723,19","86,500","37,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 18:00:00,"16510,068","410999,59","85,690","46,800",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 18:00:00,"7865,939","163578,39","86,800","39,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 18:00:00,"6270,060","128139,80","86,200","44,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 18:00:00,"8283,409","207646,19","85,800","50,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 18:00:00,"18393,078","393229,59","85,780","36,880",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 18:00:00,"27366,297","624994,00","86,290","54,420",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 18:00:00,"3396,515","83469,44","81,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 18:00:00,"3262,613","75684,99","81,000","46,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 18:00:00,"755,911","19405,57","88,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 18:00:00,"1392,730","33884,10","88,900","36,650",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 18:00:00,"1761,898","38369,69","90,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 18:00:00,"509,380","13758,90","81,060","46,410",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 18:00:00,"12570,588","348165,59","81,500","47,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 18:00:00,"3806,430","89528,40","81,600","47,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 18:00:00,"447,960","13659,30","81,010","53,710",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 18:00:00,"991,410","25358,60","85,220","45,880",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 18:00:00,"3968,612","135556,91","81,400","56,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 18:00:00,"3918,370","21190,62","81,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 18:00:00,"998,440","24467,50","86,100","40,780",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 18:00:00,"4677,410","126150,39","81,020","46,950",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 18:00:00,"843,350","27250,80","80,920","53,790",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 18:00:00,"8587,209","243157,38","81,270","51,690",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 18:00:00,"904,000","29591,40","81,110","54,570",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 18:00:00,"969,440","27714,90","80,310","48,400",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 18:00:00,"17,140","591,20","86,050","60,920",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 19:00:00,"2300,207","55026,55","81,200","45,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 19:00:00,"1801,902","44196,15","81,200","48,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 19:00:00,"3489,817","103354,80","82,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 19:00:00,"3859,930","107077,10","82,100","49,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 19:00:00,"3721,230","136961,82","82,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 19:00:00,"2508,742","58377,38","94,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 19:00:00,"705,960","20061,90","81,450","46,830",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 19:00:00,"2019,057","60160,84","93,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 19:00:00,"16359,498","430801,56","85,420","58,060",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 19:00:00,"14773,609","347073,09","85,800","48,450",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 19:00:00,"13658,869","416223,28","86,290","43,800",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 19:00:00,"6852,949","218729,19","86,300","38,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 19:00:00,"16510,350","411006,50","85,530","49,840",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 19:00:00,"7866,189","163583,09","87,000","39,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 19:00:00,"6270,249","128143,50","86,600","44,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 19:00:00,"8283,669","207652,69","86,100","49,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 19:00:00,"18393,408","393235,50","85,840","38,620",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 19:00:00,"27366,699","625006,00","86,460","54,640",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 19:00:00,"3396,618","83472,09","82,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 19:00:00,"3262,713","75687,59","81,000","52,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 19:00:00,"755,948","19406,17","87,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 19:00:00,"1392,840","33885,90","91,630","30,680",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 19:00:00,"1762,026","38371,63","94,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 19:00:00,"509,450","13760,60","81,320","46,990",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 19:00:00,"12571,029","348177,00","81,900","48,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 19:00:00,"3806,610","89532,90","82,200","47,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 19:00:00,"448,050","13662,30","81,510","52,870",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 19:00:00,"991,640","25363,80","85,260","45,460",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 19:00:00,"3968,766","135562,06","81,900","54,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 19:00:00,"3918,478","21193,83","82,000","53,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 19:00:00,"998,740","24473,20","86,000","42,160",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 19:00:00,"4677,550","126153,80","81,520","47,300",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 19:00:00,"843,620","27260,00","81,350","55,990",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 19:00:00,"8587,459","243164,59","81,650","47,570",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 19:00:00,"904,280","29600,60","81,550","54,800",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 19:00:00,"969,820","27725,30","80,920","48,720",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 19:00:00,"17,460","602,50","86,190","62,320",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-02-01 20:00:00,"3764,184","83155,15","81,100","48,000",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-02-01 20:00:00,"3614,474","79238,12","82,000","51,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-02-01 20:00:00,"7663,690","256384,30","82,110","62,540",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-02-01 20:00:00,"2519,366","73106,53","81,600","58,900",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-02-01 20:00:00,"6748,180","225180,61","81,470","49,540",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-02-01 20:00:00,"3630,610","112724,10","80,730","49,590",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 20:00:00,"2300,278","55028,25","80,900","45,700",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-02-01 20:00:00,"3795,060","104248,90","81,570","55,510",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 20:00:00,"1801,952","44197,46","80,800","46,900",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-02-01 20:00:00,"2741,367","53646,91","83,000","42,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-02-01 20:00:00,"3237,155","90362,73","82,000","43,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-02-01 20:00:00,"1539,947","31190,62","82,000","41,600",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-02-01 20:00:00,"1672,160","33413,90","81,660","41,180",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-02-01 20:00:00,"4650,925","144658,68","82,000","58,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 20:00:00,"3489,924","103357,58","81,000","48,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-02-01 20:00:00,"2766,069","57767,89","80,500","34,400",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-02-01 20:00:00,"618,291","18182,30","79,900","43,500",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-02-01 20:00:00,"1465,016","48659,65","81,100","56,600",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 20:00:00,"3860,130","107082,20","81,800","49,200",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-02-01 20:00:00,"733,853","22474,74","80,400","50,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 20:00:00,"3721,440","136968,10","82,000","54,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-02-01 20:00:00,"2282,157","47325,18","82,000","46,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 20:00:00,"2508,873","58380,06","90,000","51,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-02-01 20:00:00,"787,871","24742,42","82,000","52,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-02-01 20:00:00,"1230,830","32880,40","81,350","46,340",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-02-01 20:00:00,"1068,330","30146,90","80,570","45,300",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 20:00:00,"706,040","20063,90","81,390","44,820",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 20:00:00,"2019,167","60162,66","90,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 20:00:00,"16359,799","430810,25","85,840","53,860",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 20:00:00,"14773,859","347079,00","85,980","49,060",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 20:00:00,"13659,238","416231,19","86,250","44,870",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 20:00:00,"6853,270","218735,19","86,700","38,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 20:00:00,"16510,629","411013,50","85,820","49,280",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 20:00:00,"7866,439","163587,69","87,000","39,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 20:00:00,"6270,430","128147,39","86,300","43,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 20:00:00,"8283,939","207659,09","86,400","50,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 20:00:00,"18393,719","393241,19","85,600","38,150",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 20:00:00,"27367,199","625017,00","86,160","54,050",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-02-01 20:00:00,"608,880","14662,60","79,960","41,260",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 20:00:00,"3396,733","83475,09","81,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 20:00:00,"3262,808","75690,16","81,000","45,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 20:00:00,"755,992","19406,84","91,000","31,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 20:00:00,"1392,930","33887,20","90,400","37,210",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 20:00:00,"1762,149","38373,47","90,000","35,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-02-01 20:00:00,"191,146","6923,95","80,400","48,350",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 20:00:00,"509,500","13762,20","81,110","45,430",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-02-01 20:00:00,"341,090","10052,40","80,110","49,440",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-02-01 20:00:00,"8821,419","228959,28","81,600","49,200",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-02-01 20:00:00,"578,610","15250,20","80,840","49,220",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 20:00:00,"12571,469","348188,50","81,800","49,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 20:00:00,"3806,790","89537,50","81,900","47,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 20:00:00,"448,150","13665,20","81,150","52,610",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 20:00:00,"991,900","25369,40","85,410","45,720",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 20:00:00,"3968,919","135567,20","81,700","55,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 20:00:00,"3918,588","21197,22","81,000","54,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-02-01 20:00:00,"985,020","29493,60","82,000","52,370",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 20:00:00,"999,010","24478,70","85,900","42,790",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 20:00:00,"4677,689","126157,30","81,190","48,920",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 20:00:00,"843,900","27269,30","81,350","56,400",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 20:00:00,"8587,689","243171,00","81,330","52,440",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 20:00:00,"904,560","29609,80","81,380","55,120",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 20:00:00,"970,210","27735,80","80,800","49,150",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-02-01 20:00:00,"314,420","8736,90","80,970","48,980",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 20:00:00,"17,780","613,90","85,970","61,680",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 21:00:00,"2300,341","55029,78","81,600","44,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 21:00:00,"1802,007","44198,87","81,900","47,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 21:00:00,"3490,030","103360,34","82,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 21:00:00,"3860,320","107087,30","83,200","49,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 21:00:00,"3721,650","136974,41","83,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 21:00:00,"2509,030","58383,80","88,000","52,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 21:00:00,"706,120","20065,90","82,660","46,220",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 21:00:00,"2019,296","60164,87","87,000","42,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 21:00:00,"16360,059","430818,19","85,670","54,930",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 21:00:00,"14774,109","347084,88","85,970","49,810",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 21:00:00,"13659,600","416239,09","86,190","46,630",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 21:00:00,"6853,600","218741,19","86,200","40,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 21:00:00,"16510,889","411020,59","85,680","51,540",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 21:00:00,"7866,689","163592,30","86,900","39,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 21:00:00,"6270,619","128151,09","86,000","44,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 21:00:00,"8284,199","207665,19","86,100","49,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 21:00:00,"18394,008","393246,78","85,680","40,880",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 21:00:00,"27367,598","625029,00","86,330","54,090",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 21:00:00,"3396,830","83477,55","82,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 21:00:00,"3262,907","75692,77","81,000","46,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 21:00:00,"756,039","19407,53","88,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 21:00:00,"1393,040","33889,10","85,840","33,330",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 21:00:00,"1762,273","38375,48","86,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 21:00:00,"509,560","13763,80","82,390","47,140",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 21:00:00,"12571,898","348200,00","82,600","50,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 21:00:00,"3806,979","89542,09","82,600","48,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 21:00:00,"448,250","13668,10","82,190","53,090",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 21:00:00,"992,140","25374,80","85,380","47,080",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 21:00:00,"3969,061","135572,08","83,100","57,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 21:00:00,"3918,693","21200,50","83,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 21:00:00,"999,280","24484,10","86,000","44,520",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 21:00:00,"4677,820","126160,59","82,410","45,810",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 21:00:00,"844,180","27278,50","81,540","50,720",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 21:00:00,"8587,930","243177,69","82,870","53,050",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 21:00:00,"904,830","29618,70","82,070","55,130",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 21:00:00,"970,580","27746,10","80,790","49,220",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 21:00:00,"18,120","625,40","86,030","61,830",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 22:00:00,"2300,408","55031,34","83,200","45,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 22:00:00,"1802,058","44200,15","83,200","47,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 22:00:00,"3490,131","103362,88","84,000","49,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 22:00:00,"3860,500","107092,30","84,300","52,100",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 22:00:00,"3721,850","136980,22","85,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 22:00:00,"2509,145","58386,38","88,000","51,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 22:00:00,"706,210","20067,90","83,600","43,440",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 22:00:00,"2019,406","60166,77","88,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 22:00:00,"16360,309","430825,56","85,610","54,580",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 22:00:00,"14774,359","347090,78","86,110","49,770",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 22:00:00,"13659,949","416246,59","86,270","46,540",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 22:00:00,"6853,919","218747,09","86,700","39,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 22:00:00,"16511,168","411027,59","85,750","54,510",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 22:00:00,"7866,930","163596,89","87,100","42,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 22:00:00,"6270,789","128154,69","86,300","44,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 22:00:00,"8284,459","207671,59","86,400","51,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 22:00:00,"18394,299","393252,38","85,800","42,550",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 22:00:00,"27367,996","625040,00","86,400","53,790",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 22:00:00,"3396,934","83480,12","83,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 22:00:00,"3262,999","75695,16","83,000","53,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 22:00:00,"756,085","19408,29","85,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 22:00:00,"1393,140","33890,70","88,480","33,310",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 22:00:00,"1762,392","38377,40","90,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 22:00:00,"509,630","13765,40","83,350","51,350",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 22:00:00,"12572,328","348211,38","84,300","50,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 22:00:00,"3807,160","89546,70","84,500","49,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 22:00:00,"448,340","13670,90","83,630","53,540",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 22:00:00,"992,370","25379,90","85,110","45,920",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 22:00:00,"3969,199","135576,58","84,000","57,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 22:00:00,"3918,808","21204,06","84,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 22:00:00,"999,540","24489,60","86,120","45,500",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 22:00:00,"4677,939","126163,59","83,640","47,520",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 22:00:00,"844,450","27287,40","83,510","57,100",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 22:00:00,"8588,169","243184,88","83,760","53,090",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 22:00:00,"905,110","29627,50","83,770","54,870",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 22:00:00,"970,950","27756,00","82,370","49,230",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 22:00:00,"18,440","636,70","86,130","59,410",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-02-01 23:00:00,"2300,474","55032,84","84,300","45,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-02-01 23:00:00,"1802,109","44201,40","84,400","47,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-02-01 23:00:00,"3490,231","103365,31","85,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-02-01 23:00:00,"3860,690","107097,20","85,600","53,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-02-01 23:00:00,"3722,050","136985,73","86,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-02-01 23:00:00,"2509,275","58389,27","85,000","54,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-02-01 23:00:00,"706,300","20069,70","85,040","45,710",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-02-01 23:00:00,"2019,527","60168,91","85,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-02-01 23:00:00,"16360,578","430833,50","85,230","57,610",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-02-01 23:00:00,"14774,588","347096,38","86,040","50,630",
250428,5792992,< 1940,Bolig - Etage,19700,2019-02-01 23:00:00,"13660,289","416254,09","86,230","46,430",
253043,5793002,< 1940,Bolig - Etage,15500,2019-02-01 23:00:00,"6854,239","218753,09","86,800","40,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-02-01 23:00:00,"16511,418","411034,50","85,790","55,690",
253041,5793008,< 1940,Bolig - Etage,10000,2019-02-01 23:00:00,"7867,149","163601,30","86,700","42,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-02-01 23:00:00,"6270,970","128158,39","86,300","44,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-02-01 23:00:00,"8284,699","207677,50","86,100","49,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-02-01 23:00:00,"18394,578","393257,88","85,960","39,960",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-02-01 23:00:00,"27368,398","625051,00","85,900","54,180",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-02-01 23:00:00,"3397,023","83482,24","84,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-02-01 23:00:00,"3263,079","75697,31","84,000","53,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-02-01 23:00:00,"756,123","19408,90","87,000","31,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-02-01 23:00:00,"1393,250","33892,50","85,500","38,160",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-02-01 23:00:00,"1762,502","38379,24","86,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-02-01 23:00:00,"509,690","13767,00","84,820","50,740",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-02-01 23:00:00,"12572,758","348222,50","85,300","50,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-02-01 23:00:00,"3807,350","89551,30","85,400","50,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-02-01 23:00:00,"448,430","13673,50","84,940","52,770",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-02-01 23:00:00,"992,600","25384,90","85,270","45,370",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-02-01 23:00:00,"3969,336","135580,84","85,400","56,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-02-01 23:00:00,"3918,898","21206,69","85,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-02-01 23:00:00,"999,790","24494,90","86,310","43,300",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-02-01 23:00:00,"4678,050","126166,39","84,810","49,130",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-02-01 23:00:00,"844,720","27296,20","84,460","57,570",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-02-01 23:00:00,"8588,399","243191,09","85,360","50,640",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-02-01 23:00:00,"905,380","29635,60","84,760","54,910",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-02-01 23:00:00,"971,310","27765,30","83,430","49,210",
255968,9300621,< 1940,Bolig - Etage,12800,2019-02-01 23:00:00,"18,770","648,10","86,020","61,920",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-03-01 00:00:00,"3820,817","84634,27","83,700","44,800",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-03-01 00:00:00,"3672,358","80859,36","84,000","46,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-03-01 00:00:00,"7779,000","262184,72","85,990","69,150",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-03-01 00:00:00,"2553,559","74251,06","84,800","56,300",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-03-01 00:00:00,"6840,180","227651,41","84,550","49,780",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-03-01 00:00:00,"3686,800","114643,40","83,520","49,340",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 00:00:00,"2335,826","55956,66","83,500","46,500",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-03-01 00:00:00,"3850,240","105953,00","85,400","51,520",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 00:00:00,"1830,594","44973,06","83,600","48,200",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-03-01 00:00:00,"2783,526","54605,69","85,000","42,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-03-01 00:00:00,"3290,186","91598,88","84,000","44,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-03-01 00:00:00,"1563,388","31725,08","83,600","41,100",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-03-01 00:00:00,"1696,580","33965,10","83,880","37,350",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-03-01 00:00:00,"4716,579","147064,11","85,000","55,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 00:00:00,"3545,012","104914,88","84,000","50,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-03-01 00:00:00,"2825,008","58998,26","82,600","38,500",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-03-01 00:00:00,"631,714","18497,40","79,900","41,200",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-03-01 00:00:00,"1498,286","49953,16","84,000","58,300",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 00:00:00,"3954,300","109545,70","85,500","47,400",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-03-01 00:00:00,"754,768","23090,38","82,800","49,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 00:00:00,"3827,910","140042,49","86,000","49,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-03-01 00:00:00,"2369,947","49485,64","84,000","45,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 00:00:00,"2588,659","60494,41","78,000","43,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-03-01 00:00:00,"818,554","25665,62","84,000","44,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-03-01 00:00:00,"1298,130","34595,60","84,430","48,340",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-03-01 00:00:00,"1129,900","31770,60","83,010","45,740",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 00:00:00,"748,600","21184,20","85,000","48,460",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 00:00:00,"2078,595","61328,01","78,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 00:00:00,"16501,770","435262,88","79,960","55,460",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 00:00:00,"14900,488","350287,59","85,360","48,070",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 00:00:00,"13853,949","421330,56","80,550","56,040",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 00:00:00,"7020,970","222011,19","81,300","39,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 00:00:00,"16649,809","414718,00","79,910","52,240",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 00:00:00,"7988,760","166099,09","86,300","44,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 00:00:00,"6368,970","130297,30","80,500","44,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 00:00:00,"8415,859","211149,28","80,100","50,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 00:00:00,"18552,119","396544,50","80,250","41,820",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 00:00:00,"27607,898","632013,00","86,210","53,260",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-03-01 00:00:00,"646,730","15488,10","81,440","38,620",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 00:00:00,"3450,003","85075,23","85,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 00:00:00,"3310,662","77001,63","84,000","52,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 00:00:00,"781,045","19894,76","76,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 00:00:00,"1448,960","34940,70","76,670","34,160",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 00:00:00,"1823,226","39564,99","77,000","29,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-03-01 00:00:00,"204,062","7229,33","82,840","42,180",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 00:00:00,"548,760","14856,30","84,700","51,500",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-03-01 00:00:00,"368,490","10877,00","81,230","47,220",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-03-01 00:00:00,"8958,100","233173,28","84,600","47,900",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-03-01 00:00:00,"633,460","16718,00","83,890","47,520",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 00:00:00,"12798,949","354542,38","85,400","50,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 00:00:00,"3899,950","91943,40","85,000","44,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 00:00:00,"499,940","15579,10","84,520","54,270",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 00:00:00,"1115,990","28376,30","79,390","47,910",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 00:00:00,"4046,107","138303,02","85,400","57,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 00:00:00,"3972,955","22893,17","85,000","51,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-03-01 00:00:00,"1118,010","33382,80","85,920","51,150",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 00:00:00,"1145,390","27711,00","80,530","45,900",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 00:00:00,"4746,270","127951,80","83,960","46,500",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 00:00:00,"986,960","32042,70","84,390","55,530",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 00:00:00,"8712,810","247033,50","84,410","39,710",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 00:00:00,"1059,420","34696,60","84,420","54,690",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 00:00:00,"1166,560","33191,40","83,060","50,540",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-03-01 00:00:00,"383,790","10685,00","83,970","48,670",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 00:00:00,"189,000","5099,70","80,460","45,450",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 01:00:00,"2335,878","55957,87","83,100","46,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 01:00:00,"1830,633","44974,04","83,100","49,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 01:00:00,"3545,074","104916,44","84,000","51,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 01:00:00,"3954,420","109548,60","83,900","47,600",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 01:00:00,"3828,030","140045,43","85,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 01:00:00,"2588,757","60497,08","80,000","49,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 01:00:00,"748,650","21185,60","82,730","49,760",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 01:00:00,"2078,677","61329,70","79,000","42,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 01:00:00,"16501,908","435268,50","80,000","57,470",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 01:00:00,"14900,619","350290,69","82,800","47,990",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 01:00:00,"13854,180","421338,19","80,750","53,690",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 01:00:00,"7021,169","222015,50","81,200","40,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 01:00:00,"16649,939","414722,00","80,460","54,330",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 01:00:00,"7988,899","166102,09","86,000","46,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 01:00:00,"6369,069","130299,59","80,800","43,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 01:00:00,"8416,050","211154,88","80,900","50,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 01:00:00,"18552,238","396547,19","80,030","38,830",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 01:00:00,"27608,199","632022,00","83,340","54,610",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 01:00:00,"3450,069","85076,81","84,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 01:00:00,"3310,730","77003,46","84,000","56,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 01:00:00,"781,068","19895,24","75,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 01:00:00,"1449,050","34942,40","77,850","37,320",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 01:00:00,"1823,283","39566,17","79,000","31,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 01:00:00,"548,830","14857,90","83,530","52,320",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 01:00:00,"12799,258","354550,00","84,300","50,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 01:00:00,"3900,080","91946,30","84,300","45,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 01:00:00,"500,010","15581,00","83,700","53,590",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 01:00:00,"1116,130","28380,00","79,790","46,830",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 01:00:00,"4046,206","138306,17","83,400","58,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 01:00:00,"3973,024","22894,97","83,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 01:00:00,"1145,560","27715,30","80,740","47,000",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 01:00:00,"4746,360","127953,80","83,410","47,430",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 01:00:00,"987,160","32048,60","83,740","55,560",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 01:00:00,"8712,949","247036,78","83,790","51,810",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 01:00:00,"1059,660","34703,50","83,850","56,410",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 01:00:00,"1166,840","33199,00","83,760","51,050",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 01:00:00,"189,200","5104,80","80,590","45,980",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 02:00:00,"2335,934","55959,28","82,300","47,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 02:00:00,"1830,672","44975,09","82,200","49,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 02:00:00,"3545,132","104918,07","83,000","51,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 02:00:00,"3954,550","109551,80","84,000","48,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 02:00:00,"3828,150","140048,62","84,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 02:00:00,"2588,854","60499,95","79,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 02:00:00,"748,710","21187,00","83,250","50,430",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 02:00:00,"2078,734","61330,96","79,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 02:00:00,"16502,100","435275,50","80,240","58,450",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 02:00:00,"14900,770","350294,69","83,430","49,360",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 02:00:00,"13854,398","421345,25","81,310","55,150",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 02:00:00,"7021,390","222020,19","81,800","42,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 02:00:00,"16650,129","414728,69","80,780","56,120",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 02:00:00,"7989,039","166105,39","84,200","47,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 02:00:00,"6369,180","130302,09","81,400","43,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 02:00:00,"8416,249","211160,69","81,400","51,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 02:00:00,"18552,389","396550,28","80,800","38,250",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 02:00:00,"27608,598","632032,00","84,250","54,600",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 02:00:00,"3450,128","85078,36","83,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 02:00:00,"3310,796","77005,49","82,000","56,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 02:00:00,"781,097","19895,88","77,000","38,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 02:00:00,"1449,110","34943,80","77,600","41,670",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 02:00:00,"1823,342","39567,37","79,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 02:00:00,"548,880","14859,30","83,300","53,660",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 02:00:00,"12799,559","354558,00","83,400","50,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 02:00:00,"3900,200","91949,20","83,300","46,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 02:00:00,"500,080","15583,30","83,190","55,510",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 02:00:00,"1116,280","28384,00","79,870","47,770",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 02:00:00,"4046,303","138309,70","83,900","58,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 02:00:00,"3973,109","22897,49","84,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 02:00:00,"1145,730","27719,70","81,360","47,700",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 02:00:00,"4746,450","127956,00","82,520","47,600",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 02:00:00,"987,350","32054,70","82,170","54,650",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 02:00:00,"8713,079","247040,09","82,990","45,410",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 02:00:00,"1059,900","34711,60","82,910","57,830",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 02:00:00,"1167,110","33206,80","80,850","52,550",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 02:00:00,"189,410","5109,90","81,220","46,390",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 03:00:00,"2335,986","55960,61","81,400","48,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 03:00:00,"1830,712","44976,15","81,500","50,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 03:00:00,"3545,192","104919,70","82,000","51,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 03:00:00,"3954,680","109554,90","81,000","47,100",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 03:00:00,"3828,290","140052,19","83,000","51,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 03:00:00,"2588,961","60502,98","80,000","50,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 03:00:00,"748,760","21188,60","80,840","51,490",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 03:00:00,"2078,826","61332,91","80,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 03:00:00,"16502,289","435282,19","81,120","58,480",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 03:00:00,"14900,939","350299,09","80,750","49,810",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 03:00:00,"13854,629","421353,06","81,930","56,280",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 03:00:00,"7021,600","222025,00","82,000","44,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 03:00:00,"16650,289","414734,50","80,910","56,010",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 03:00:00,"7989,189","166108,80","83,500","47,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 03:00:00,"6369,300","130304,89","82,200","43,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 03:00:00,"8416,449","211166,50","81,700","51,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 03:00:00,"18552,568","396553,88","81,050","40,260",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 03:00:00,"27608,898","632041,00","81,000","54,530",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 03:00:00,"3450,190","85079,91","83,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 03:00:00,"3310,862","77007,53","82,000","53,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 03:00:00,"781,118","19896,32","76,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 03:00:00,"1449,190","34945,40","78,690","37,420",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 03:00:00,"1823,408","39568,78","79,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 03:00:00,"548,930","14860,70","80,910","53,230",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 03:00:00,"12799,869","354566,19","82,500","51,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 03:00:00,"3900,330","91952,00","82,400","46,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 03:00:00,"500,140","15585,40","81,980","56,170",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 03:00:00,"1116,440","28388,30","80,800","47,670",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 03:00:00,"4046,401","138313,25","81,400","58,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 03:00:00,"3973,187","22899,82","81,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 03:00:00,"1145,900","27724,10","81,380","48,270",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 03:00:00,"4746,540","127958,39","81,790","48,830",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 03:00:00,"987,540","32060,60","82,050","54,580",
