﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 03:00:00,"8713,209","247043,19","81,510","51,640",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 03:00:00,"1060,120","34719,40","82,120","58,230",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 03:00:00,"1167,370","33214,70","81,270","52,700",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 03:00:00,"189,610","5115,10","81,250","46,910",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-03-01 04:00:00,"3821,097","84641,08","80,300","47,300",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-03-01 04:00:00,"3672,676","80867,16","81,000","49,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-03-01 04:00:00,"7779,620","262218,72","81,220","65,750",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-03-01 04:00:00,"2553,740","74257,07","81,100","57,400",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-03-01 04:00:00,"6840,670","227665,30","81,020","53,010",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-03-01 04:00:00,"3687,080","114651,50","79,820","53,690",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 04:00:00,"2336,036","55961,98","80,000","47,900",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-03-01 04:00:00,"3850,540","105961,50","80,960","53,430",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 04:00:00,"1830,751","44977,33","80,200","50,600",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-03-01 04:00:00,"2783,729","54610,44","81,000","46,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-03-01 04:00:00,"3290,458","91605,02","81,000","45,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-03-01 04:00:00,"1563,491","31727,36","79,400","43,900",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-03-01 04:00:00,"1696,680","33967,20","79,600","41,540",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-03-01 04:00:00,"4716,817","147071,43","81,000","58,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 04:00:00,"3545,254","104921,50","81,000","50,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-03-01 04:00:00,"2825,297","59004,12","79,400","39,400",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-03-01 04:00:00,"631,783","18498,94","78,000","40,300",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-03-01 04:00:00,"1498,476","49961,31","80,500","62,700",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 04:00:00,"3954,800","109558,20","80,600","47,400",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-03-01 04:00:00,"754,876","23093,44","79,100","51,100",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 04:00:00,"3828,410","140055,46","82,000","50,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-03-01 04:00:00,"2370,478","49498,65","81,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 04:00:00,"2589,071","60506,38","79,000","52,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-03-01 04:00:00,"818,676","25668,49","81,000","45,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-03-01 04:00:00,"1298,470","34604,80","80,950","51,110",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-03-01 04:00:00,"1130,210","31778,40","79,780","48,670",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 04:00:00,"748,810","21190,10","80,120","51,080",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 04:00:00,"2078,906","61334,65","79,000","45,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 04:00:00,"16502,459","435288,50","80,940","57,540",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 04:00:00,"14901,109","350304,00","80,850","50,060",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 04:00:00,"13854,850","421360,88","81,630","56,260",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 04:00:00,"7021,800","222029,69","82,300","44,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 04:00:00,"16650,459","414740,28","81,370","56,270",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 04:00:00,"7989,319","166112,09","82,100","46,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 04:00:00,"6369,419","130307,50","81,900","42,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 04:00:00,"8416,649","211172,28","81,800","52,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 04:00:00,"18552,729","396557,28","81,290","39,270",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 04:00:00,"27609,199","632052,00","81,270","54,990",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-03-01 04:00:00,"646,900","15491,70","78,490","39,400",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 04:00:00,"3450,250","85081,55","81,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 04:00:00,"3310,929","77009,77","80,000","52,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 04:00:00,"781,146","19896,95","78,000","41,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 04:00:00,"1449,270","34946,90","77,980","39,860",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 04:00:00,"1823,475","39570,19","79,000","37,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-03-01 04:00:00,"204,123","7230,66","79,120","43,140",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 04:00:00,"548,980","14862,30","80,220","50,080",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-03-01 04:00:00,"368,640","10880,90","78,470","50,300",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-03-01 04:00:00,"8958,739","233189,78","81,300","50,500",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-03-01 04:00:00,"633,710","16724,60","80,300","48,360",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 04:00:00,"12800,168","354575,00","81,300","50,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 04:00:00,"3900,439","91954,90","81,200","46,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 04:00:00,"500,210","15587,90","80,670","56,650",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 04:00:00,"1116,590","28392,30","80,400","47,570",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 04:00:00,"4046,500","138317,23","80,700","58,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 04:00:00,"3973,255","22901,93","81,000","53,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-03-01 04:00:00,"1118,790","33407,20","81,160","56,620",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 04:00:00,"1146,060","27728,50","81,880","48,720",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 04:00:00,"4746,630","127960,89","80,510","48,950",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 04:00:00,"987,720","32066,50","79,980","53,910",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 04:00:00,"8713,350","247047,38","80,580","49,580",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 04:00:00,"1060,340","34727,90","80,990","58,390",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 04:00:00,"1167,630","33222,80","79,750","52,440",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-03-01 04:00:00,"384,150","10695,20","79,750","52,160",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 04:00:00,"189,820","5120,20","81,750","46,710",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 05:00:00,"2336,091","55963,48","81,900","49,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 05:00:00,"1830,792","44978,53","81,800","51,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 05:00:00,"3545,322","104923,41","82,000","50,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 05:00:00,"3954,940","109561,90","83,600","48,500",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 05:00:00,"3828,550","140059,28","83,000","51,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 05:00:00,"2589,194","60510,05","80,000","51,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 05:00:00,"748,870","21191,70","82,840","51,000",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 05:00:00,"2078,984","61336,40","80,000","45,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 05:00:00,"16502,639","435295,00","81,120","58,360",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 05:00:00,"14901,328","350310,50","83,160","52,160",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 05:00:00,"13855,078","421368,69","82,200","55,720",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 05:00:00,"7021,999","222034,38","82,500","44,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 05:00:00,"16650,629","414746,00","81,440","56,050",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 05:00:00,"7989,470","166115,89","83,500","46,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 05:00:00,"6369,560","130310,80","82,500","45,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 05:00:00,"8416,839","211178,00","82,100","51,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 05:00:00,"18552,988","396564,59","81,390","42,880",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 05:00:00,"27609,496","632062,00","83,660","54,960",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 05:00:00,"3450,318","85083,45","82,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 05:00:00,"3310,996","77012,10","82,000","54,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 05:00:00,"781,167","19897,39","76,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 05:00:00,"1449,330","34948,30","78,480","35,680",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 05:00:00,"1823,529","39571,28","79,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 05:00:00,"549,030","14863,80","83,060","53,920",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 05:00:00,"12800,488","354584,00","83,000","51,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 05:00:00,"3900,560","91957,90","82,700","46,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 05:00:00,"500,280","15590,40","82,380","56,490",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 05:00:00,"1116,770","28397,30","81,060","47,760",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 05:00:00,"4046,606","138321,31","83,400","58,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 05:00:00,"3973,348","22904,93","83,000","56,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 05:00:00,"1146,230","27732,90","81,820","48,250",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 05:00:00,"4746,729","127963,59","81,990","49,370",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 05:00:00,"987,900","32072,40","81,770","53,570",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 05:00:00,"8713,489","247051,09","82,950","51,240",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 05:00:00,"1060,580","34737,20","82,350","59,200",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 05:00:00,"1167,910","33232,00","80,450","51,790",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 05:00:00,"190,020","5125,40","81,670","46,640",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 06:00:00,"2336,144","55964,85","84,600","49,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 06:00:00,"1830,835","44979,69","84,500","50,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 06:00:00,"3545,397","104925,39","85,000","50,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 06:00:00,"3955,120","109566,20","86,100","50,100",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 06:00:00,"3828,690","140062,96","86,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 06:00:00,"2589,293","60513,02","81,000","52,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 06:00:00,"748,930","21193,20","85,330","50,630",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 06:00:00,"2079,055","61337,95","80,000","44,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 06:00:00,"16502,850","435302,38","81,440","58,750",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 06:00:00,"14901,508","350315,50","85,430","52,760",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 06:00:00,"13855,328","421376,69","82,240","54,940",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 06:00:00,"7022,229","222039,38","82,900","42,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 06:00:00,"16650,809","414751,69","81,770","56,000",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 06:00:00,"7989,629","166119,39","86,900","46,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 06:00:00,"6369,689","130313,80","82,300","43,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 06:00:00,"8417,039","211183,69","82,100","51,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 06:00:00,"18553,168","396568,59","81,700","39,100",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 06:00:00,"27609,898","632072,00","86,790","54,990",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 06:00:00,"3450,378","85084,94","85,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 06:00:00,"3311,060","77014,19","84,000","57,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 06:00:00,"781,195","19898,02","77,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 06:00:00,"1449,420","34950,00","79,160","37,520",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 06:00:00,"1823,601","39572,79","80,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 06:00:00,"549,080","14865,20","84,640","53,700",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 06:00:00,"12800,828","354593,00","85,600","52,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 06:00:00,"3900,700","91961,00","85,600","46,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 06:00:00,"500,350","15592,50","84,800","54,910",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 06:00:00,"1116,960","28402,20","81,450","49,370",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 06:00:00,"4046,716","138325,09","85,700","58,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 06:00:00,"3973,434","22907,54","86,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 06:00:00,"1146,410","27737,30","82,230","44,850",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 06:00:00,"4746,830","127966,19","84,890","46,460",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 06:00:00,"988,090","32078,30","84,230","54,160",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 06:00:00,"8713,699","247056,38","85,670","49,020",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 06:00:00,"1060,810","34745,50","85,350","58,590",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 06:00:00,"1168,200","33240,60","82,890","52,120",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 06:00:00,"190,240","5130,70","82,050","46,880",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 07:00:00,"2336,200","55966,18","87,900","47,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 07:00:00,"1830,879","44980,72","87,600","45,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 07:00:00,"3545,494","104927,58","88,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 07:00:00,"3955,300","109570,50","88,300","50,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 07:00:00,"3828,900","140068,05","89,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 07:00:00,"2589,413","60516,59","82,000","51,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 07:00:00,"748,990","21194,60","87,830","47,000",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 07:00:00,"2079,119","61339,33","81,000","45,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 07:00:00,"16503,068","435309,75","83,350","58,660",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 07:00:00,"14901,719","350320,59","87,920","52,380",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 07:00:00,"13855,619","421384,75","84,710","50,800",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 07:00:00,"7022,479","222044,38","85,100","42,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 07:00:00,"16651,020","414757,59","84,060","52,070",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 07:00:00,"7989,800","166122,69","90,000","40,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 07:00:00,"6369,829","130316,69","84,600","42,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 07:00:00,"8417,249","211189,50","84,700","51,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 07:00:00,"18553,379","396573,00","84,140","42,090",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 07:00:00,"27610,199","632081,00","88,950","55,320",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 07:00:00,"3450,449","85086,56","89,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 07:00:00,"3311,126","77016,09","87,000","54,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 07:00:00,"781,216","19898,44","77,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 07:00:00,"1449,490","34951,50","80,220","32,640",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 07:00:00,"1823,688","39574,44","81,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 07:00:00,"549,150","14866,70","87,690","46,390",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 07:00:00,"12801,189","354601,78","88,700","52,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 07:00:00,"3900,850","91964,30","88,700","45,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 07:00:00,"500,420","15594,50","88,090","52,870",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 07:00:00,"1117,130","28406,80","82,240","48,810",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 07:00:00,"4046,832","138328,48","87,900","57,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 07:00:00,"3973,515","22909,67","88,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 07:00:00,"1146,600","27741,50","84,470","44,170",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 07:00:00,"4746,950","127968,69","87,930","47,440",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 07:00:00,"988,320","32084,30","88,180","55,000",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 07:00:00,"8713,949","247062,19","88,200","51,600",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 07:00:00,"1061,050","34752,90","88,610","56,240",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 07:00:00,"1168,510","33249,00","86,070","51,470",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 07:00:00,"190,480","5136,30","84,350","47,010",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-03-01 08:00:00,"3821,441","84649,23","87,100","47,400",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-03-01 08:00:00,"3673,053","80876,73","87,000","50,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-03-01 08:00:00,"7780,290","262250,09","87,270","66,230",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-03-01 08:00:00,"2553,934","74263,53","87,600","56,200",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-03-01 08:00:00,"6841,230","227680,70","87,590","47,480",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-03-01 08:00:00,"3687,400","114660,40","85,300","47,110",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 08:00:00,"2336,261","55967,51","86,300","45,700",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-03-01 08:00:00,"3850,870","105970,30","85,950","48,520",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 08:00:00,"1830,927","44981,75","86,700","46,400",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-03-01 08:00:00,"2783,966","54615,82","86,000","72,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-03-01 08:00:00,"3290,758","91611,45","86,000","39,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-03-01 08:00:00,"1563,610","31729,67","84,200","34,100",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-03-01 08:00:00,"1696,800","33969,50","84,240","37,640",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-03-01 08:00:00,"4717,148","147080,71","86,000","53,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 08:00:00,"3545,596","104929,87","87,000","48,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-03-01 08:00:00,"2825,665","59010,84","85,000","35,200",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-03-01 08:00:00,"631,865","18500,74","83,000","39,500",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-03-01 08:00:00,"1498,678","49969,46","86,800","60,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 08:00:00,"3955,450","109573,90","85,300","49,700",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-03-01 08:00:00,"754,998","23096,64","85,700","43,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 08:00:00,"3829,100","140072,75","88,000","50,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-03-01 08:00:00,"2371,047","49512,68","87,000","46,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 08:00:00,"2589,561","60520,06","83,000","44,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-03-01 08:00:00,"818,864","25673,46","87,000","51,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-03-01 08:00:00,"1298,870","34614,90","87,610","44,050",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-03-01 08:00:00,"1130,580","31787,50","86,060","43,190",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 08:00:00,"749,060","21196,00","84,780","40,410",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 08:00:00,"2079,218","61341,20","83,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 08:00:00,"16503,299","435317,00","86,680","58,460",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 08:00:00,"14901,969","350326,78","86,420","52,090",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 08:00:00,"13855,918","421391,69","87,990","45,990",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 08:00:00,"7022,729","222049,09","88,800","39,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 08:00:00,"16651,248","414763,19","87,500","40,880",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 08:00:00,"7989,979","166125,89","88,700","37,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 08:00:00,"6369,970","130319,59","88,300","39,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 08:00:00,"8417,489","211195,59","88,100","53,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 08:00:00,"18553,609","396577,38","87,950","38,560",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 08:00:00,"27610,598","632090,00","85,990","53,660",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-03-01 08:00:00,"647,120","15495,90","82,130","29,040",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 08:00:00,"3450,532","85088,52","86,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 08:00:00,"3311,210","77018,08","85,000","55,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 08:00:00,"781,285","19899,81","80,000","46,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 08:00:00,"1449,580","34953,10","80,800","34,080",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 08:00:00,"1823,851","39577,71","83,000","40,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-03-01 08:00:00,"204,196","7232,31","83,620","47,920",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 08:00:00,"549,190","14867,90","85,410","43,210",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-03-01 08:00:00,"368,800","10885,50","84,600","48,210",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-03-01 08:00:00,"8959,439","233207,28","87,900","46,000",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-03-01 08:00:00,"634,080","16733,40","85,790","46,330",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 08:00:00,"12801,520","354609,88","86,400","50,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 08:00:00,"3901,000","91967,20","87,300","39,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 08:00:00,"500,500","15596,30","86,960","52,420",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 08:00:00,"1117,290","28410,90","84,820","48,620",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 08:00:00,"4046,958","138332,05","86,400","54,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 08:00:00,"3973,622","22912,40","86,000","53,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-03-01 08:00:00,"1119,590","33431,40","86,820","52,730",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 08:00:00,"1146,810","27745,60","88,400","39,760",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 08:00:00,"4747,070","127971,30","86,720","44,320",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 08:00:00,"988,540","32090,40","85,010","55,690",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 08:00:00,"8714,180","247067,88","85,230","52,850",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 08:00:00,"1061,310","34760,00","87,340","55,220",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 08:00:00,"1168,830","33256,80","84,680","50,730",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-03-01 08:00:00,"384,560","10706,20","83,400","46,230",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 08:00:00,"190,750","5141,80","88,460","41,740",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 09:00:00,"2336,318","55968,79","83,800","46,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 09:00:00,"1830,970","44982,71","83,500","45,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 09:00:00,"3545,678","104931,82","84,000","49,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 09:00:00,"3955,620","109577,70","85,300","44,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 09:00:00,"3829,280","140077,35","85,000","51,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 09:00:00,"2589,728","60523,63","88,000","42,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 09:00:00,"749,130","21197,40","84,480","41,650",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 09:00:00,"2079,292","61342,69","88,000","49,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 09:00:00,"16503,498","435322,50","87,540","52,500",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 09:00:00,"14902,158","350331,88","84,910","49,680",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 09:00:00,"13856,180","421396,88","88,200","45,670",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 09:00:00,"7022,970","222053,38","87,900","39,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 09:00:00,"16651,449","414768,09","87,270","52,710",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 09:00:00,"7990,159","166129,00","85,700","37,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 09:00:00,"6370,119","130322,09","88,200","40,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 09:00:00,"8417,729","211201,50","88,000","54,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 09:00:00,"18553,828","396581,09","87,060","36,880",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 09:00:00,"27610,996","632101,00","84,960","54,600",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 09:00:00,"3450,599","85090,13","85,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 09:00:00,"3311,279","77019,94","83,000","56,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 09:00:00,"781,318","19900,57","79,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 09:00:00,"1449,660","34954,60","81,650","34,760",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 09:00:00,"1823,933","39579,19","89,000","33,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 09:00:00,"549,260","14869,40","83,740","52,040",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 09:00:00,"12801,850","354617,69","84,600","48,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 09:00:00,"3901,130","91969,90","85,200","42,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 09:00:00,"500,570","15598,30","84,090","51,940",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 09:00:00,"1117,460","28414,50","87,300","47,120",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 09:00:00,"4047,073","138335,52","85,100","56,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 09:00:00,"3973,702","22914,47","85,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 09:00:00,"1147,050","27749,80","87,810","41,370",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 09:00:00,"4747,169","127973,59","83,890","47,240",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 09:00:00,"988,720","32095,60","82,830","64,140",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 09:00:00,"8714,379","247073,38","84,220","53,540",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 09:00:00,"1061,570","34767,20","84,630","55,270",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 09:00:00,"1169,130","33264,40","82,720","49,850",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 09:00:00,"190,990","5146,70","87,540","47,200",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 10:00:00,"2336,369","55969,96","81,800","45,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 10:00:00,"1831,009","44983,57","81,500","44,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 10:00:00,"3545,748","104933,53","82,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 10:00:00,"3955,770","109581,00","83,000","45,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 10:00:00,"3829,430","140081,07","83,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 10:00:00,"2589,870","60526,31","89,000","49,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 10:00:00,"749,190","21198,60","82,050","44,140",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 10:00:00,"2079,406","61344,56","88,000","49,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 10:00:00,"16503,678","435327,50","86,270","52,820",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 10:00:00,"14902,338","350336,69","81,940","49,560",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 10:00:00,"13856,408","421401,75","87,550","46,940",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 10:00:00,"7023,189","222057,38","87,200","39,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 10:00:00,"16651,629","414772,19","86,720","38,880",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 10:00:00,"7990,319","166132,00","84,100","36,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 10:00:00,"6370,249","130324,59","87,800","42,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 10:00:00,"8417,899","211205,88","87,700","51,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 10:00:00,"18554,039","396584,88","86,700","39,320",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 10:00:00,"27611,297","632111,00","82,090","55,150",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 10:00:00,"3450,691","85092,70","83,000","55,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 10:00:00,"3311,360","77021,88","83,000","45,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 10:00:00,"781,344","19901,06","80,000","28,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 10:00:00,"1449,740","34955,90","89,290","34,630",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 10:00:00,"1824,029","39580,69","89,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 10:00:00,"549,310","14870,70","82,410","46,010",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 10:00:00,"12802,168","354625,19","82,800","47,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 10:00:00,"3901,260","91972,50","82,800","41,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 10:00:00,"500,650","15600,50","82,410","53,080",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 10:00:00,"1117,610","28417,80","86,260","46,910",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 10:00:00,"4047,183","138338,84","83,000","56,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 10:00:00,"3973,779","22916,33","83,000","49,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 10:00:00,"1147,250","27753,60","87,170","41,720",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 10:00:00,"4747,260","127975,69","81,980","45,450",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 10:00:00,"988,890","32099,60","82,660","50,840",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 10:00:00,"8714,579","247079,19","82,820","50,660",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 10:00:00,"1061,800","34773,90","82,300","52,520",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 10:00:00,"1169,380","33270,90","82,090","47,870",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 10:00:00,"191,200","5151,10","86,960","38,980",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 11:00:00,"2336,418","55971,16","81,100","45,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 11:00:00,"1831,053","44984,51","81,300","40,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 11:00:00,"3545,811","104935,15","82,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 11:00:00,"3955,890","109583,80","82,000","45,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 11:00:00,"3829,570","140084,58","83,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 11:00:00,"2589,959","60528,30","90,000","50,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 11:00:00,"749,240","21199,80","81,380","44,560",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 11:00:00,"2079,471","61345,88","89,000","58,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 11:00:00,"16503,869","435332,75","85,750","56,410",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 11:00:00,"14902,508","350341,19","80,930","45,390",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 11:00:00,"13856,648","421406,69","86,920","44,810",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 11:00:00,"7023,430","222061,50","84,800","37,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 11:00:00,"16651,818","414776,09","86,030","49,680",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 11:00:00,"7990,489","166135,09","82,400","39,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 11:00:00,"6370,379","130327,09","87,000","41,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 11:00:00,"8418,079","211210,38","87,100","52,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 11:00:00,"18554,238","396588,50","85,120","38,460",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 11:00:00,"27611,699","632121,00","82,730","45,870",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 11:00:00,"3450,782","85095,44","82,000","57,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 11:00:00,"3311,440","77023,84","81,000","52,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 11:00:00,"781,386","19901,76","87,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 11:00:00,"1449,810","34957,10","86,860","35,170",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 11:00:00,"1824,110","39581,99","89,000","34,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 11:00:00,"549,360","14872,10","81,950","52,010",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 11:00:00,"12802,459","354632,69","82,400","48,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 11:00:00,"3901,380","91975,00","82,200","42,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 11:00:00,"500,720","15602,80","82,360","54,040",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 11:00:00,"1117,770","28421,40","85,720","47,530",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 11:00:00,"4047,282","138342,09","81,900","54,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 11:00:00,"3973,865","22918,71","82,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 11:00:00,"1147,430","27757,20","85,890","41,940",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 11:00:00,"4747,350","127977,89","81,840","46,550",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 11:00:00,"989,040","32103,70","80,240","49,050",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 11:00:00,"8714,779","247085,00","82,190","53,510",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 11:00:00,"1062,030","34780,80","82,140","52,500",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 11:00:00,"1169,650","33278,00","79,960","47,430",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 11:00:00,"191,410","5155,40","85,510","46,440",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-03-01 12:00:00,"3821,693","84654,47","80,200","40,400",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-03-01 12:00:00,"3673,339","80882,94","81,000","42,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-03-01 12:00:00,"7780,980","262283,41","81,730","66,550",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-03-01 12:00:00,"2554,112","74268,41","80,700","51,700",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-03-01 12:00:00,"6841,750","227692,11","81,690","48,100",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-03-01 12:00:00,"3687,710","114667,90","81,340","47,690",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 12:00:00,"2336,466","55972,31","81,200","45,000",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-03-01 12:00:00,"3851,190","105977,60","80,740","44,530",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 12:00:00,"1831,091","44985,34","80,300","39,700",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-03-01 12:00:00,"2784,091","54627,51","80,000","43,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-03-01 12:00:00,"3291,052","91617,23","82,000","40,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-03-01 12:00:00,"1563,741","31731,92","80,100","28,600",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-03-01 12:00:00,"1696,900","33971,50","79,850","36,250",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-03-01 12:00:00,"4717,558","147093,12","81,000","58,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 12:00:00,"3545,878","104936,84","80,000","48,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-03-01 12:00:00,"2825,993","59016,82","80,000","37,400",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-03-01 12:00:00,"631,942","18502,40","79,700","40,400",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-03-01 12:00:00,"1498,870","49975,36","80,100","51,400",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 12:00:00,"3956,030","109587,20","81,400","46,800",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-03-01 12:00:00,"755,108","23099,45","80,700","48,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 12:00:00,"3829,700","140087,93","82,000","48,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-03-01 12:00:00,"2371,542","49523,37","81,000","41,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 12:00:00,"2590,062","60530,38","86,000","44,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-03-01 12:00:00,"819,073","25678,91","81,000","50,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-03-01 12:00:00,"1299,250","34623,30","80,750","44,730",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-03-01 12:00:00,"1130,910","31795,00","79,190","40,290",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 12:00:00,"749,290","21201,10","80,650","44,940",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 12:00:00,"2079,556","61347,48","86,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 12:00:00,"16504,059","435338,19","83,100","55,580",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 12:00:00,"14902,709","350345,88","80,930","47,510",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 12:00:00,"13856,879","421411,75","84,270","46,880",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 12:00:00,"7023,640","222065,50","82,000","37,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 12:00:00,"16651,998","414780,09","81,990","44,650",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 12:00:00,"7990,640","166138,00","82,800","36,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 12:00:00,"6370,499","130329,59","84,400","40,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 12:00:00,"8418,249","211214,69","84,100","51,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 12:00:00,"18554,408","396591,88","81,310","36,760",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 12:00:00,"27611,996","632131,00","80,320","44,990",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-03-01 12:00:00,"647,340","15500,00","80,410","38,070",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 12:00:00,"3450,843","85097,23","82,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 12:00:00,"3311,500","77025,38","81,000","51,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 12:00:00,"781,412","19902,18","84,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 12:00:00,"1449,870","34958,10","87,300","31,090",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 12:00:00,"1824,174","39583,04","87,000","37,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-03-01 12:00:00,"204,259","7233,67","80,070","46,150",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 12:00:00,"549,420","14873,50","80,410","51,580",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-03-01 12:00:00,"368,940","10889,10","79,500","46,150",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-03-01 12:00:00,"8960,159","233222,88","80,800","47,200",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-03-01 12:00:00,"634,360","16739,80","80,260","44,320",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 12:00:00,"12802,738","354639,78","82,400","47,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 12:00:00,"3901,500","91977,59","82,700","41,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 12:00:00,"500,800","15605,20","80,520","54,590",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 12:00:00,"1117,920","28424,70","83,070","46,770",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 12:00:00,"4047,376","138345,09","81,200","53,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 12:00:00,"3973,938","22920,69","81,000","47,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-03-01 12:00:00,"1120,300","33448,40","81,320","45,300",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 12:00:00,"1147,610","27760,90","81,990","39,760",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 12:00:00,"4747,439","127980,00","80,830","45,820",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 12:00:00,"989,210","32108,20","81,200","49,580",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 12:00:00,"8714,949","247090,09","80,770","49,150",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 12:00:00,"1062,240","34786,80","80,700","50,110",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 12:00:00,"1169,910","33284,80","80,230","46,790",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-03-01 12:00:00,"384,950","10715,80","81,590","45,680",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 12:00:00,"191,640","5160,30","81,720","46,010",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 13:00:00,"2336,513","55973,51","77,500","45,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 13:00:00,"1831,128","44986,16","77,000","41,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 13:00:00,"3545,934","104938,39","78,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 13:00:00,"3956,140","109590,20","77,500","44,600",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 13:00:00,"3829,830","140091,53","79,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 13:00:00,"2590,168","60532,66","84,000","48,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 13:00:00,"749,350","21202,40","77,000","43,890",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 13:00:00,"2079,620","61348,77","84,000","51,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 13:00:00,"16504,238","435343,75","81,280","54,470",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 13:00:00,"14902,889","350350,78","77,620","46,680",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 13:00:00,"13857,129","421417,88","81,960","49,450",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 13:00:00,"7023,850","222069,69","80,900","39,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 13:00:00,"16652,148","414784,09","79,800","48,350",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 13:00:00,"7990,789","166140,80","81,200","39,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 13:00:00,"6370,619","130332,09","81,900","40,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 13:00:00,"8418,399","211219,09","81,100","51,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 13:00:00,"18554,609","396596,00","80,490","41,590",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 13:00:00,"27612,398","632143,00","77,360","50,790",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 13:00:00,"3450,893","85098,59","79,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 13:00:00,"3311,563","77026,95","78,000","50,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 13:00:00,"781,438","19902,58","85,000","30,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 13:00:00,"1449,950","34959,30","84,050","30,320",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 13:00:00,"1824,245","39584,26","84,000","34,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 13:00:00,"549,480","14875,00","77,080","41,280",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 13:00:00,"12802,998","354646,38","78,900","45,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 13:00:00,"3901,610","91980,20","78,800","40,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 13:00:00,"500,870","15607,70","77,320","54,340",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 13:00:00,"1118,060","28428,20","80,890","48,000",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 13:00:00,"4047,464","138348,05","77,500","52,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 13:00:00,"3973,996","22922,23","77,000","47,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 13:00:00,"1147,790","27764,70","80,570","42,490",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 13:00:00,"4747,540","127982,30","77,550","45,190",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 13:00:00,"989,390","32113,30","77,830","49,700",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 13:00:00,"8715,140","247096,09","77,330","55,360",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 13:00:00,"1062,450","34793,00","77,900","50,260",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 13:00:00,"1170,150","33291,00","78,260","45,480",
