﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 13:00:00,"191,810","5164,30","80,390","46,230",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 14:00:00,"2336,557","55974,74","74,900","45,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 14:00:00,"1831,163","44987,06","75,200","42,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 14:00:00,"3545,981","104939,91","76,000","51,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 14:00:00,"3956,250","109593,10","76,600","45,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 14:00:00,"3829,950","140095,08","76,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 14:00:00,"2590,253","60534,59","84,000","44,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 14:00:00,"749,390","21203,70","76,090","46,150",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 14:00:00,"2079,683","61350,03","84,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 14:00:00,"16504,408","435349,19","80,080","52,800",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 14:00:00,"14903,059","350355,88","75,790","47,050",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 14:00:00,"13857,359","421424,88","80,470","51,270",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 14:00:00,"7024,050","222073,78","79,800","37,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 14:00:00,"16652,309","414788,19","78,640","50,100",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 14:00:00,"7990,919","166143,59","79,000","40,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 14:00:00,"6370,739","130334,69","80,300","41,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 14:00:00,"8418,550","211223,38","80,100","50,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 14:00:00,"18554,809","396600,38","79,060","42,070",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 14:00:00,"27612,797","632157,00","77,130","53,610",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 14:00:00,"3450,951","85100,41","76,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 14:00:00,"3311,627","77028,63","75,000","40,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 14:00:00,"781,457","19902,92","82,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 14:00:00,"1450,010","34960,40","82,290","35,030",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 14:00:00,"1824,309","39585,40","83,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 14:00:00,"549,530","14876,80","76,250","50,320",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 14:00:00,"12803,248","354653,28","76,100","46,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 14:00:00,"3901,720","91982,90","76,100","41,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 14:00:00,"500,940","15610,50","76,350","55,370",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 14:00:00,"1118,190","28431,80","79,650","47,380",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 14:00:00,"4047,548","138351,00","76,800","51,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 14:00:00,"3974,065","22924,53","77,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 14:00:00,"1147,950","27768,30","79,160","42,910",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 14:00:00,"4747,610","127984,39","75,560","43,710",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 14:00:00,"989,560","32118,60","74,880","49,490",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 14:00:00,"8715,279","247101,09","76,540","51,570",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 14:00:00,"1062,640","34799,40","75,830","50,500",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 14:00:00,"1170,380","33297,40","74,600","44,390",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 14:00:00,"192,020","5169,20","79,060","44,740",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 15:00:00,"2336,603","55976,05","76,900","45,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 15:00:00,"1831,202","44988,10","77,100","43,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 15:00:00,"3546,037","104941,58","77,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 15:00:00,"3956,360","109596,20","78,000","45,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 15:00:00,"3830,090","140099,20","78,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 15:00:00,"2590,348","60536,74","79,000","45,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 15:00:00,"749,440","21205,10","77,260","46,730",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 15:00:00,"2079,753","61351,44","79,000","44,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 15:00:00,"16504,568","435354,56","78,650","53,680",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 15:00:00,"14903,229","350360,69","77,530","44,740",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 15:00:00,"13857,609","421432,38","78,780","52,390",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 15:00:00,"7024,260","222078,09","78,800","38,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 15:00:00,"16652,459","414792,38","77,950","46,460",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 15:00:00,"7991,060","166146,69","77,100","38,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 15:00:00,"6370,859","130337,50","78,700","42,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 15:00:00,"8418,689","211227,59","78,800","49,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 15:00:00,"18555,020","396604,88","77,960","39,570",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 15:00:00,"27613,098","632168,00","79,570","51,960",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 15:00:00,"3451,007","85102,19","78,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 15:00:00,"3311,694","77030,45","75,000","42,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 15:00:00,"781,483","19903,38","80,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 15:00:00,"1450,080","34961,50","81,710","30,090",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 15:00:00,"1824,367","39586,52","80,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 15:00:00,"549,570","14878,10","77,280","43,920",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 15:00:00,"12803,520","354661,00","77,500","46,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 15:00:00,"3901,830","91985,90","77,500","42,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 15:00:00,"501,010","15613,60","77,480","56,350",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 15:00:00,"1118,330","28435,50","78,610","46,790",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 15:00:00,"4047,636","138354,08","77,800","51,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 15:00:00,"3974,141","22927,12","78,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 15:00:00,"1148,110","27772,20","78,350","41,130",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 15:00:00,"4747,700","127986,69","77,490","41,520",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 15:00:00,"989,750","32124,80","75,840","48,110",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 15:00:00,"8715,449","247107,09","77,670","54,080",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 15:00:00,"1062,860","34806,80","77,710","51,150",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 15:00:00,"1170,640","33304,70","74,980","44,950",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 15:00:00,"192,200","5173,80","78,210","45,160",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-03-01 16:00:00,"3821,963","84660,63","78,600","42,600",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-03-01 16:00:00,"3673,636","80890,10","79,000","45,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-03-01 16:00:00,"7781,610","262318,81","79,810","64,480",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-03-01 16:00:00,"2554,280","74273,83","79,300","52,300",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-03-01 16:00:00,"6842,210","227704,00","79,150","46,040",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-03-01 16:00:00,"3687,930","114676,00","78,110","53,010",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 16:00:00,"2336,652","55977,38","78,300","45,000",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-03-01 16:00:00,"3851,470","105985,20","79,330","46,880",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 16:00:00,"1831,240","44989,07","78,400","44,700",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-03-01 16:00:00,"2784,427","54635,01","79,000","36,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-03-01 16:00:00,"3291,325","91623,39","79,000","38,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-03-01 16:00:00,"1563,856","31734,23","78,000","36,300",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-03-01 16:00:00,"1697,000","33973,60","78,110","34,240",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-03-01 16:00:00,"4717,913","147106,68","79,000","48,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 16:00:00,"3546,114","104943,62","79,000","46,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-03-01 16:00:00,"2826,305","59023,43","77,900","29,800",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-03-01 16:00:00,"632,031","18504,35","76,500","40,900",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-03-01 16:00:00,"1499,032","49981,22","78,000","51,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 16:00:00,"3956,500","109599,70","79,300","45,200",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-03-01 16:00:00,"755,211","23102,66","78,100","49,400",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 16:00:00,"3830,230","140103,18","80,000","49,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-03-01 16:00:00,"2372,000","49533,89","79,000","42,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 16:00:00,"2590,436","60539,13","78,000","45,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-03-01 16:00:00,"819,259","25684,57","79,000","52,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-03-01 16:00:00,"1299,570","34631,50","79,090","44,340",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-03-01 16:00:00,"1131,190","31802,30","77,700","43,530",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 16:00:00,"749,490","21206,40","78,670","45,580",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 16:00:00,"2079,802","61352,59","77,000","43,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 16:00:00,"16504,758","435361,56","78,090","53,840",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 16:00:00,"14903,428","350365,88","79,030","46,930",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 16:00:00,"13857,838","421440,19","78,440","52,260",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 16:00:00,"7024,470","222082,59","78,700","38,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 16:00:00,"16652,658","414797,78","77,960","43,810",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 16:00:00,"7991,209","166149,89","80,600","38,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 16:00:00,"6370,999","130340,69","78,800","42,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 16:00:00,"8418,850","211232,19","78,200","49,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 16:00:00,"18555,209","396609,38","77,930","38,770",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 16:00:00,"27613,398","632178,00","79,970","52,050",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-03-01 16:00:00,"647,530","15504,10","76,570","36,800",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 16:00:00,"3451,078","85104,56","80,000","52,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 16:00:00,"3311,740","77031,56","78,000","35,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 16:00:00,"781,503","19903,75","80,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 16:00:00,"1450,140","34962,70","76,050","35,040",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 16:00:00,"1824,430","39587,83","76,000","36,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-03-01 16:00:00,"204,313","7234,97","77,480","35,420",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 16:00:00,"549,620","14879,40","78,620","49,000",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-03-01 16:00:00,"369,070","10893,00","77,380","47,780",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-03-01 16:00:00,"8960,810","233241,59","79,300","48,700",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-03-01 16:00:00,"634,630","16747,00","78,470","45,680",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 16:00:00,"12803,809","354669,09","79,600","48,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 16:00:00,"3901,950","91988,59","79,600","43,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 16:00:00,"501,080","15616,20","78,910","55,230",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 16:00:00,"1118,480","28439,50","77,700","47,750",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 16:00:00,"4047,735","138357,34","79,100","54,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 16:00:00,"3974,211","22929,24","79,000","50,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-03-01 16:00:00,"1120,990","33467,60","79,510","49,160",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 16:00:00,"1148,290","27776,50","78,360","44,790",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 16:00:00,"4747,810","127989,30","78,850","41,500",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 16:00:00,"990,000","32132,90","78,470","53,840",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 16:00:00,"8715,619","247113,38","79,090","50,790",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 16:00:00,"1063,070","34813,70","79,100","51,580",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 16:00:00,"1170,910","33312,50","77,950","46,060",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-03-01 16:00:00,"385,270","10724,60","78,020","47,380",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 16:00:00,"192,400","5178,90","78,230","42,410",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 17:00:00,"2336,703","55978,72","78,400","46,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 17:00:00,"1831,280","44990,12","77,900","45,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 17:00:00,"3546,200","104945,89","79,000","46,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 17:00:00,"3956,620","109602,90","79,600","45,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 17:00:00,"3830,390","140107,63","79,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 17:00:00,"2590,531","60541,65","78,000","45,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 17:00:00,"749,550","21207,80","78,990","41,420",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 17:00:00,"2079,894","61354,49","77,000","44,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 17:00:00,"16504,959","435369,19","77,660","56,150",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 17:00:00,"14903,619","350371,00","80,010","47,310",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 17:00:00,"13858,088","421448,38","78,250","51,590",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 17:00:00,"7024,689","222087,38","78,900","38,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 17:00:00,"16652,879","414804,00","77,610","50,830",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 17:00:00,"7991,369","166153,19","80,400","37,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 17:00:00,"6371,129","130344,00","78,300","44,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 17:00:00,"8419,010","211236,78","78,200","48,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 17:00:00,"18555,418","396614,28","78,000","39,960",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 17:00:00,"27613,699","632187,00","80,140","50,980",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 17:00:00,"3451,133","85106,06","80,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 17:00:00,"3311,797","77032,83","79,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 17:00:00,"781,525","19904,20","75,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 17:00:00,"1450,200","34964,00","75,680","34,070",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 17:00:00,"1824,505","39589,41","80,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 17:00:00,"549,680","14880,80","78,830","41,080",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 17:00:00,"12804,100","354677,19","79,000","47,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 17:00:00,"3902,060","91991,30","79,600","41,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 17:00:00,"501,150","15618,70","78,520","55,060",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 17:00:00,"1118,630","28443,80","77,510","46,430",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 17:00:00,"4047,839","138360,86","79,700","54,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 17:00:00,"3974,285","22931,44","80,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 17:00:00,"1148,470","27781,10","78,200","40,790",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 17:00:00,"4747,910","127991,69","78,460","42,970",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 17:00:00,"990,210","32140,10","79,460","54,360",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 17:00:00,"8715,789","247118,50","79,020","50,520",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 17:00:00,"1063,290","34820,70","79,240","52,500",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 17:00:00,"1171,190","33320,10","78,160","46,520",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 17:00:00,"192,630","5184,70","78,110","45,670",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 18:00:00,"2336,759","55980,20","79,000","46,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 18:00:00,"1831,324","44991,28","78,700","47,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 18:00:00,"3546,280","104947,97","79,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 18:00:00,"3956,790","109606,90","80,900","44,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 18:00:00,"3830,560","140112,67","80,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 18:00:00,"2590,643","60545,02","76,000","49,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 18:00:00,"749,610","21209,20","79,890","43,190",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 18:00:00,"2079,946","61355,74","76,000","47,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 18:00:00,"16505,209","435378,56","78,160","57,490",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 18:00:00,"14903,818","350376,50","79,760","47,750",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 18:00:00,"13858,379","421457,25","78,720","47,730",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 18:00:00,"7024,930","222092,38","79,100","38,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 18:00:00,"16653,068","414809,88","78,040","49,630",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 18:00:00,"7991,539","166156,80","81,100","40,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 18:00:00,"6371,270","130347,59","78,600","44,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 18:00:00,"8419,209","211242,78","79,100","50,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 18:00:00,"18555,648","396619,78","78,530","44,180",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 18:00:00,"27614,098","632197,00","79,710","51,220",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 18:00:00,"3451,214","85108,31","81,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 18:00:00,"3311,872","77034,70","79,000","51,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 18:00:00,"781,551","19904,77","75,000","38,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 18:00:00,"1450,290","34965,60","76,900","35,870",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 18:00:00,"1824,590","39591,20","76,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 18:00:00,"549,740","14882,30","79,650","47,600",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 18:00:00,"12804,418","354685,78","79,500","48,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 18:00:00,"3902,200","91994,40","79,700","42,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 18:00:00,"501,220","15621,30","78,950","55,440",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 18:00:00,"1118,800","28448,90","77,810","47,870",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 18:00:00,"4047,948","138364,70","80,700","55,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 18:00:00,"3974,371","22934,16","81,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 18:00:00,"1148,690","27786,20","78,650","43,000",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 18:00:00,"4748,020","127994,30","78,880","41,200",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 18:00:00,"990,420","32147,10","79,690","54,180",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 18:00:00,"8715,989","247125,09","80,210","50,560",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 18:00:00,"1063,540","34828,60","79,800","53,680",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 18:00:00,"1171,510","33328,90","79,090","47,760",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 18:00:00,"192,940","5192,30","78,680","44,040",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 19:00:00,"2336,813","55981,67","79,300","46,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 19:00:00,"1831,370","44992,53","79,400","47,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 19:00:00,"3546,360","104950,09","80,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 19:00:00,"3956,960","109611,20","80,300","46,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 19:00:00,"3830,730","140118,00","81,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 19:00:00,"2590,760","60548,59","77,000","48,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 19:00:00,"749,670","21210,80","79,660","46,880",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 19:00:00,"2080,036","61357,65","77,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 19:00:00,"16505,428","435387,50","78,400","55,930",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 19:00:00,"14904,008","350381,59","80,680","47,490",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 19:00:00,"13858,680","421466,19","78,680","50,630",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 19:00:00,"7025,180","222097,78","79,100","39,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 19:00:00,"16653,279","414816,50","78,110","49,170",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 19:00:00,"7991,709","166160,59","80,900","40,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 19:00:00,"6371,409","130351,09","78,800","44,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 19:00:00,"8419,409","211249,00","78,400","50,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 19:00:00,"18555,869","396625,19","78,470","43,320",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 19:00:00,"27614,398","632207,00","80,760","52,850",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 19:00:00,"3451,284","85110,34","79,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 19:00:00,"3311,951","77036,91","79,000","45,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 19:00:00,"781,577","19905,34","74,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 19:00:00,"1450,370","34967,40","76,240","42,070",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 19:00:00,"1824,681","39593,16","76,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 19:00:00,"549,810","14884,30","79,490","53,120",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 19:00:00,"12804,779","354695,38","80,400","48,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 19:00:00,"3902,340","91997,59","80,500","41,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 19:00:00,"501,300","15623,90","79,930","55,240",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 19:00:00,"1118,980","28454,30","77,840","49,570",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 19:00:00,"4048,065","138368,95","80,600","55,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 19:00:00,"3974,446","22936,35","80,000","50,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 19:00:00,"1148,910","27791,60","78,590","44,200",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 19:00:00,"4748,140","127997,19","79,930","45,520",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 19:00:00,"990,640","32154,20","79,440","45,820",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 19:00:00,"8716,209","247131,88","79,850","50,010",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 19:00:00,"1063,790","34837,40","79,940","54,960",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 19:00:00,"1171,830","33338,10","78,920","48,940",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 19:00:00,"193,140","5197,90","78,440","48,550",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-03-01 20:00:00,"3822,328","84670,05","81,600","47,100",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-03-01 20:00:00,"3674,017","80900,89","83,000","51,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-03-01 20:00:00,"7782,250","262351,50","84,150","66,000",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-03-01 20:00:00,"2554,509","74281,18","82,100","59,500",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-03-01 20:00:00,"6842,740","227717,91","82,330","46,060",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-03-01 20:00:00,"3688,250","114686,10","80,370","50,910",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 20:00:00,"2336,868","55983,12","81,700","48,000",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-03-01 20:00:00,"3851,820","105994,50","82,360","49,060",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 20:00:00,"1831,416","44993,75","81,500","47,800",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-03-01 20:00:00,"2784,674","54640,06","83,000","38,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-03-01 20:00:00,"3291,624","91629,88","81,000","41,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-03-01 20:00:00,"1563,972","31736,67","81,300","37,800",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-03-01 20:00:00,"1697,130","33976,10","80,950","38,430",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-03-01 20:00:00,"4718,322","147120,83","84,000","58,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 20:00:00,"3546,437","104952,09","82,000","47,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-03-01 20:00:00,"2826,664","59030,58","79,100","34,800",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-03-01 20:00:00,"632,116","18506,31","78,800","40,500",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-03-01 20:00:00,"1499,229","49989,19","81,600","58,800",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 20:00:00,"3957,120","109615,40","83,300","48,800",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-03-01 20:00:00,"755,328","23106,07","80,800","50,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 20:00:00,"3830,900","140123,29","83,000","53,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-03-01 20:00:00,"2372,515","49546,57","81,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 20:00:00,"2590,888","60552,27","77,000","48,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-03-01 20:00:00,"819,427","25689,91","83,000","53,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-03-01 20:00:00,"1299,960","34641,20","82,130","45,980",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-03-01 20:00:00,"1131,540","31811,10","81,120","45,590",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 20:00:00,"749,740","21212,60","83,220","47,470",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 20:00:00,"2080,102","61359,20","77,000","46,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 20:00:00,"16505,619","435395,38","81,130","55,860",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 20:00:00,"14904,229","350387,59","83,370","50,490",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 20:00:00,"13858,969","421475,38","82,060","51,230",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 20:00:00,"7025,430","222103,00","82,400","40,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 20:00:00,"16653,508","414823,19","81,610","51,650",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 20:00:00,"7991,879","166164,19","83,500","41,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 20:00:00,"6371,560","130354,89","82,100","45,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 20:00:00,"8419,609","211255,00","82,000","50,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 20:00:00,"18556,109","396630,50","81,900","39,920",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 20:00:00,"27614,898","632220,00","84,070","54,280",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-03-01 20:00:00,"647,760","15508,80","80,560","34,450",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 20:00:00,"3451,382","85113,48","82,000","52,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 20:00:00,"3312,042","77039,34","81,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 20:00:00,"781,612","19906,06","74,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 20:00:00,"1450,450","34969,10","76,990","33,250",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 20:00:00,"1824,758","39594,80","77,000","36,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-03-01 20:00:00,"204,388","7236,73","81,250","43,330",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 20:00:00,"549,880","14886,00","82,280","53,190",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-03-01 20:00:00,"369,220","10897,40","78,300","48,950",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-03-01 20:00:00,"8961,649","233262,78","82,300","45,500",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-03-01 20:00:00,"634,980","16756,30","81,390","48,020",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 20:00:00,"12805,129","354705,28","82,300","50,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 20:00:00,"3902,479","92000,70","82,500","42,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 20:00:00,"501,370","15626,40","81,870","53,820",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 20:00:00,"1119,150","28459,60","78,760","50,340",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 20:00:00,"4048,182","138373,02","83,700","55,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 20:00:00,"3974,534","22938,90","84,000","53,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-03-01 20:00:00,"1121,820","33492,20","84,140","50,980",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 20:00:00,"1149,120","27796,90","82,250","46,200",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 20:00:00,"4748,250","127999,89","81,810","45,820",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 20:00:00,"990,850","32161,10","81,790","47,210",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 20:00:00,"8716,419","247138,28","82,870","54,730",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 20:00:00,"1064,050","34846,10","82,180","55,250",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 20:00:00,"1172,150","33347,60","79,890","49,760",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-03-01 20:00:00,"385,630","10734,70","80,870","47,650",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 20:00:00,"193,450","5206,30","82,130","42,020",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 21:00:00,"2336,920","55984,41","81,900","47,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 21:00:00,"1831,458","44994,81","81,400","47,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 21:00:00,"3546,522","104954,15","82,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 21:00:00,"3957,280","109619,30","82,400","47,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 21:00:00,"3831,080","140128,21","83,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 21:00:00,"2591,003","60555,70","79,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 21:00:00,"749,810","21214,20","81,700","49,650",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 21:00:00,"2080,164","61360,62","78,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 21:00:00,"16505,838","435402,88","81,430","58,340",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 21:00:00,"14904,428","350393,09","80,710","51,430",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 21:00:00,"13859,279","421484,50","81,930","52,970",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 21:00:00,"7025,669","222107,78","82,900","38,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 21:00:00,"16653,709","414829,09","81,570","53,460",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 21:00:00,"7992,060","166167,69","83,500","40,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 21:00:00,"6371,709","130358,19","81,800","44,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 21:00:00,"8419,800","211260,28","81,700","49,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 21:00:00,"18556,328","396635,38","81,780","40,760",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 21:00:00,"27615,199","632230,00","81,070","53,780",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 21:00:00,"3451,447","85115,16","83,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 21:00:00,"3312,119","77041,44","82,000","55,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 21:00:00,"781,636","19906,55","75,000","30,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 21:00:00,"1450,540","34970,90","76,400","39,140",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 21:00:00,"1824,838","39596,50","77,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 21:00:00,"549,940","14887,60","81,640","52,860",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 21:00:00,"12805,488","354714,88","82,500","51,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 21:00:00,"3902,630","92004,00","82,700","43,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 21:00:00,"501,450","15628,70","81,840","53,340",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 21:00:00,"1119,320","28464,10","81,160","48,300",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 21:00:00,"4048,302","138376,89","82,100","56,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 21:00:00,"3974,629","22941,73","82,000","53,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 21:00:00,"1149,320","27801,60","82,140","45,810",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 21:00:00,"4748,350","128002,30","82,070","46,430",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 21:00:00,"991,080","32168,30","82,320","47,490",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 21:00:00,"8716,619","247144,50","81,960","54,600",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 21:00:00,"1064,290","34853,80","82,440","55,360",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 21:00:00,"1172,480","33356,60","81,040","50,570",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 21:00:00,"193,700","5212,50","82,090","48,370",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 22:00:00,"2336,972","55985,79","81,900","48,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 22:00:00,"1831,502","44995,98","82,000","50,300",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 22:00:00,"3546,618","104956,57","83,000","47,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 22:00:00,"3957,430","109623,20","83,300","47,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 22:00:00,"3831,230","140133,09","84,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 22:00:00,"2591,124","60558,73","81,000","49,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 22:00:00,"749,870","21215,90","83,040","50,640",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 22:00:00,"2080,256","61362,48","81,000","44,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 22:00:00,"16506,059","435410,50","82,010","58,450",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 22:00:00,"14904,629","350398,69","83,400","51,350",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 22:00:00,"13859,539","421492,00","82,430","52,220",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 22:00:00,"7025,919","222112,78","82,500","38,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 22:00:00,"16653,898","414834,88","81,640","53,370",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 22:00:00,"7992,239","166171,59","84,300","42,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 22:00:00,"6371,850","130361,50","82,200","44,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 22:00:00,"8419,989","211265,38","82,100","49,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 22:00:00,"18556,549","396640,09","81,860","41,010",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 22:00:00,"27615,496","632241,00","84,240","53,830",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 22:00:00,"3451,523","85117,20","82,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 22:00:00,"3312,204","77043,85","82,000","46,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 22:00:00,"781,667","19907,19","75,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 22:00:00,"1450,610","34972,40","79,420","38,520",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 22:00:00,"1824,915","39598,06","81,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 22:00:00,"550,000","14889,30","82,730","52,490",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 22:00:00,"12805,818","354724,38","83,300","50,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 22:00:00,"3902,770","92007,30","83,200","44,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 22:00:00,"501,520","15631,10","82,670","53,790",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 22:00:00,"1119,480","28468,40","81,780","47,950",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 22:00:00,"4048,424","138381,16","83,500","57,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 22:00:00,"3974,700","22943,86","83,000","53,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 22:00:00,"1149,510","27806,40","82,160","47,080",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 22:00:00,"4748,459","128005,09","82,850","49,680",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 22:00:00,"991,290","32175,40","82,050","56,060",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 22:00:00,"8716,800","247150,50","83,110","56,000",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 22:00:00,"1064,550","34862,60","82,760","56,250",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 22:00:00,"1172,790","33365,60","80,630","50,280",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 22:00:00,"193,940","5218,50","82,080","42,060",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-03-01 23:00:00,"2337,024","55987,09","83,700","47,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-03-01 23:00:00,"1831,542","44997,02","83,900","50,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-03-01 23:00:00,"3546,703","104958,65","84,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-03-01 23:00:00,"3957,590","109627,10","85,600","50,500",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-03-01 23:00:00,"3831,400","140137,92","86,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-03-01 23:00:00,"2591,228","60561,42","82,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-03-01 23:00:00,"749,930","21217,60","85,190","48,320",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-03-01 23:00:00,"2080,312","61363,70","81,000","47,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-03-01 23:00:00,"16506,279","435418,06","81,420","58,160",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-03-01 23:00:00,"14904,828","350403,88","84,880","50,290",
250428,5792992,< 1940,Bolig - Etage,19700,2019-03-01 23:00:00,"13859,789","421499,50","81,950","51,900",
253043,5793002,< 1940,Bolig - Etage,15500,2019-03-01 23:00:00,"7026,149","222117,59","82,700","40,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-03-01 23:00:00,"16654,088","414840,69","81,480","52,170",
253041,5793008,< 1940,Bolig - Etage,10000,2019-03-01 23:00:00,"7992,399","166174,80","85,900","43,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-03-01 23:00:00,"6371,989","130364,69","82,100","44,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-03-01 23:00:00,"8420,180","211270,50","82,000","49,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-03-01 23:00:00,"18556,770","396645,09","81,980","45,260",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-03-01 23:00:00,"27615,898","632251,00","85,090","54,320",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-03-01 23:00:00,"3451,596","85119,06","85,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-03-01 23:00:00,"3312,287","77046,02","85,000","45,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-03-01 23:00:00,"781,700","19907,83","79,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-03-01 23:00:00,"1450,680","34973,70","80,250","36,460",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-03-01 23:00:00,"1824,993","39599,55","82,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-03-01 23:00:00,"550,060","14890,80","84,740","52,560",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-03-01 23:00:00,"12806,168","354733,28","85,400","50,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-03-01 23:00:00,"3902,930","92010,59","85,100","44,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-03-01 23:00:00,"501,600","15633,30","84,590","54,250",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-03-01 23:00:00,"1119,630","28472,40","80,670","47,920",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-03-01 23:00:00,"4048,531","138384,67","85,700","57,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-03-01 23:00:00,"3974,792","22946,48","86,000","56,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-03-01 23:00:00,"1149,710","27811,20","82,110","46,670",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-03-01 23:00:00,"4748,550","128007,19","84,280","47,680",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-03-01 23:00:00,"991,490","32181,90","84,270","56,030",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-03-01 23:00:00,"8717,010","247156,88","85,330","56,480",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-03-01 23:00:00,"1064,790","34870,40","84,640","56,540",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-03-01 23:00:00,"1173,110","33374,60","84,250","50,940",
255968,9300621,< 1940,Bolig - Etage,12800,2019-03-01 23:00:00,"194,210","5224,90","82,020","47,910",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 00:00:00,"2372,376","56947,52","73,900","47,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 00:00:00,"1859,796","45773,21","74,000","47,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 00:00:00,"3600,359","106517,66","74,000","50,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 00:00:00,"4048,130","112021,30","74,500","45,600",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 00:00:00,"3935,230","143176,18","75,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 00:00:00,"2671,623","62722,23","78,000","52,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 00:00:00,"792,810","22415,60","74,820","50,740",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 00:00:00,"2139,308","62571,38","77,000","43,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 00:00:00,"16647,109","440790,75","79,680","55,250",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 00:00:00,"15030,898","353838,50","74,350","51,180",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 00:00:00,"14051,998","428128,75","80,090","59,580",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 00:00:00,"7189,129","225728,19","81,300","40,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 00:00:00,"16794,049","419215,38","79,510","52,650",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 00:00:00,"8111,419","168777,00","74,400","43,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 00:00:00,"6468,619","132761,39","80,300","44,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 00:00:00,"8548,020","215609,19","79,800","50,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 00:00:00,"18710,709","400553,59","79,800","44,690",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 00:00:00,"27859,297","639819,00","75,180","54,580",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 00:00:00,"3503,795","86724,58","75,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 00:00:00,"3359,631","78338,09","74,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 00:00:00,"806,696","20437,51","75,000","39,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 00:00:00,"1508,220","36090,20","76,540","37,030",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 00:00:00,"1886,357","40871,09","77,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 00:00:00,"587,850","15992,50","74,490","53,470",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 00:00:00,"13029,369","361098,69","75,100","51,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 00:00:00,"3992,410","94307,09","74,900","43,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 00:00:00,"552,770","17643,20","74,250","57,290",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 00:00:00,"1242,040","31955,70","79,430","47,520",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 00:00:00,"4125,199","141155,14","75,100","58,200",
