﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 00:00:00,"4028,044","24635,82","75,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 00:00:00,"1294,010","31612,00","79,900","44,340",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 00:00:00,"4816,390","129842,00","74,360","46,780",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 00:00:00,"1131,490","36785,30","74,330","50,200",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 00:00:00,"8841,720","251250,38","74,240","46,270",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 00:00:00,"1213,910","39680,00","74,500","47,160",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 00:00:00,"1366,610","38824,00","74,480","49,160",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 00:00:00,"357,330","9356,00","79,920","43,240",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-04-01 01:00:00,"3876,518","86086,21","74,300","45,700",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-04-01 01:00:00,"3730,628","82477,47","75,000","48,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-04-01 01:00:00,"7898,590","268491,41","75,630","61,510",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-04-01 01:00:00,"2588,499","75462,52","75,100","58,200",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-04-01 01:00:00,"6934,500","230194,80","74,900","52,240",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-04-01 01:00:00,"3743,570","116769,00","73,870","58,160",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 01:00:00,"2372,421","56949,04","74,100","48,500",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-04-01 01:00:00,"3903,310","107442,70","75,070","52,460",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 01:00:00,"1859,836","45774,57","74,500","49,200",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-04-01 01:00:00,"2827,844","55661,48","75,000","47,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-04-01 01:00:00,"3345,071","92910,09","75,000","44,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-04-01 01:00:00,"1586,286","32237,83","73,900","42,400",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-04-01 01:00:00,"1720,530","34489,50","73,980","42,130",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-04-01 01:00:00,"4781,894","149762,34","75,000","59,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 01:00:00,"3600,409","106519,44","74,000","50,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-04-01 01:00:00,"2884,484","60293,54","73,500","41,800",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-04-01 01:00:00,"644,957","18826,61","71,300","43,600",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-04-01 01:00:00,"1532,508","51307,35","74,700","59,200",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 01:00:00,"4048,240","112025,00","75,100","47,600",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-04-01 01:00:00,"775,991","23735,45","73,400","49,400",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 01:00:00,"3935,320","143179,33","76,000","50,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-04-01 01:00:00,"2458,530","51549,71","75,000","46,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 01:00:00,"2671,723","62725,59","78,000","52,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-04-01 01:00:00,"849,618","26621,69","75,000","50,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-04-01 01:00:00,"1366,480","36364,00","74,770","50,160",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-04-01 01:00:00,"1192,770","33439,80","73,330","46,480",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 01:00:00,"792,860","22417,60","74,810","51,320",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 01:00:00,"2139,416","62575,09","77,000","43,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 01:00:00,"16647,359","440802,38","80,620","63,690",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 01:00:00,"15031,008","353842,09","74,470","47,790",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 01:00:00,"14052,238","428139,25","80,840","61,250",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 01:00:00,"7189,329","225732,38","80,100","42,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 01:00:00,"16794,238","419221,88","80,260","55,270",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 01:00:00,"8111,529","168780,00","75,400","43,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 01:00:00,"6468,729","132764,09","80,900","45,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 01:00:00,"8548,169","215613,78","81,100","50,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 01:00:00,"18710,828","400556,28","79,660","39,300",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 01:00:00,"27859,598","639831,00","75,420","54,520",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-04-01 01:00:00,"685,470","16349,40","72,610","37,890",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 01:00:00,"3503,857","86726,41","75,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 01:00:00,"3359,696","78340,58","74,000","51,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 01:00:00,"806,717","20438,01","75,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 01:00:00,"1508,290","36091,60","76,230","31,490",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 01:00:00,"1886,431","40872,71","77,000","37,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-04-01 01:00:00,"216,954","7537,53","73,050","45,890",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 01:00:00,"587,900","15994,20","74,650","49,360",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-04-01 01:00:00,"395,880","11745,00","72,820","46,800",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-04-01 01:00:00,"9097,249","237396,69","75,100","51,900",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-04-01 01:00:00,"689,440","18232,90","74,460","47,970",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 01:00:00,"13029,648","361108,78","75,300","51,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 01:00:00,"3992,530","94310,50","74,900","45,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 01:00:00,"552,830","17646,70","74,870","58,010",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 01:00:00,"1242,210","31962,50","80,090","59,890",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 01:00:00,"4125,289","141159,81","75,200","58,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 01:00:00,"4028,118","24638,72","75,000","54,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-04-01 01:00:00,"1254,830","37394,80","75,460","54,260",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 01:00:00,"1294,170","31616,00","80,320","47,310",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 01:00:00,"4816,470","129844,50","73,570","47,150",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 01:00:00,"1131,690","36792,20","74,190","50,720",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 01:00:00,"8841,879","251255,78","74,800","52,630",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 01:00:00,"1214,110","39686,70","74,510","49,700",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 01:00:00,"1366,930","38835,10","74,680","50,460",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-04-01 01:00:00,"452,810","12640,10","73,940","50,510",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 01:00:00,"357,520","9360,80","80,300","46,480",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 02:00:00,"2372,469","56950,69","74,900","49,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 02:00:00,"1859,875","45775,92","74,800","50,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 02:00:00,"3600,470","106521,48","75,000","49,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 02:00:00,"4048,360","112028,80","75,500","48,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 02:00:00,"3935,440","143183,45","76,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 02:00:00,"2671,818","62728,49","79,000","48,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 02:00:00,"792,920","22419,60","75,000","52,530",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 02:00:00,"2139,513","62578,24","78,000","42,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 02:00:00,"16647,549","440811,50","79,340","58,470",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 02:00:00,"15031,148","353846,78","75,150","48,980",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 02:00:00,"14052,459","428149,75","80,150","62,380",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 02:00:00,"7189,510","225736,50","82,100","43,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 02:00:00,"16794,459","419229,88","80,690","56,980",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 02:00:00,"8111,640","168783,09","76,300","42,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 02:00:00,"6468,840","132766,80","80,100","45,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 02:00:00,"8548,329","215618,19","79,800","49,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 02:00:00,"18710,988","400559,59","80,710","39,650",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 02:00:00,"27859,898","639843,00","76,110","52,670",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 02:00:00,"3503,915","86728,20","76,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 02:00:00,"3359,760","78343,19","75,000","54,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 02:00:00,"806,744","20438,63","75,000","40,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 02:00:00,"1508,360","36093,10","77,120","35,330",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 02:00:00,"1886,506","40874,33","78,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 02:00:00,"587,940","15995,90","75,100","54,630",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 02:00:00,"13029,930","361119,09","75,500","51,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 02:00:00,"3992,640","94313,80","75,200","45,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 02:00:00,"552,900","17650,20","75,090","59,230",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 02:00:00,"1242,370","31968,90","79,430","50,940",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 02:00:00,"4125,383","141164,64","75,500","58,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 02:00:00,"4028,191","24641,83","75,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 02:00:00,"1294,310","31619,80","81,040","45,130",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 02:00:00,"4816,550","129847,30","74,970","48,130",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 02:00:00,"1131,870","36799,00","74,830","51,310",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 02:00:00,"8841,999","251260,19","75,050","47,920",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 02:00:00,"1214,310","39693,70","75,120","50,860",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 02:00:00,"1367,230","38846,00","75,090","50,890",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 02:00:00,"357,710","9365,80","81,090","46,840",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 03:00:00,"2372,515","56952,24","76,100","49,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 03:00:00,"1859,915","45777,35","76,200","51,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 03:00:00,"3600,533","106523,57","76,000","50,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 03:00:00,"4048,490","112032,60","76,800","48,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 03:00:00,"3935,570","143187,72","77,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 03:00:00,"2671,922","62731,62","79,000","52,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 03:00:00,"792,970","22421,40","76,190","52,310",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 03:00:00,"2139,567","62579,46","78,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 03:00:00,"16647,709","440818,69","80,090","58,850",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 03:00:00,"15031,318","353852,28","76,260","49,830",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 03:00:00,"14052,668","428159,50","81,980","60,120",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 03:00:00,"7189,689","225740,69","82,900","44,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 03:00:00,"16794,588","419234,38","81,650","56,350",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 03:00:00,"8111,739","168785,69","77,100","44,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 03:00:00,"6468,930","132768,89","82,000","44,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 03:00:00,"8548,489","215622,50","82,000","49,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 03:00:00,"18711,158","400563,19","82,310","40,650",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 03:00:00,"27860,199","639856,00","76,740","54,530",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 03:00:00,"3503,973","86729,94","76,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 03:00:00,"3359,822","78345,88","76,000","57,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 03:00:00,"806,769","20439,22","76,000","41,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 03:00:00,"1508,430","36094,50","77,770","36,340",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 03:00:00,"1886,578","40875,88","79,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 03:00:00,"587,990","15997,80","76,260","54,660",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 03:00:00,"13030,219","361129,19","76,900","52,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 03:00:00,"3992,760","94317,20","76,600","46,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 03:00:00,"552,960","17653,70","76,500","60,700",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 03:00:00,"1242,510","31972,80","80,060","47,670",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 03:00:00,"4125,481","141169,63","76,700","59,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 03:00:00,"4028,261","24644,67","77,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 03:00:00,"1294,470","31623,80","82,670","48,310",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 03:00:00,"4816,630","129849,89","76,280","48,610",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 03:00:00,"1132,060","36805,80","75,750","51,710",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 03:00:00,"8842,129","251264,19","76,450","48,930",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 03:00:00,"1214,510","39701,00","76,460","51,960",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 03:00:00,"1367,530","38856,80","75,880","51,940",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 03:00:00,"357,900","9370,50","82,550","47,120",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 04:00:00,"2372,563","56953,81","78,100","49,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 04:00:00,"1859,954","45778,74","78,300","51,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 04:00:00,"3600,592","106525,52","78,000","50,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 04:00:00,"4048,610","112036,50","79,000","49,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 04:00:00,"3935,700","143192,09","79,000","51,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 04:00:00,"2672,026","62735,01","79,000","53,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 04:00:00,"793,020","22423,30","79,450","52,210",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 04:00:00,"2139,625","62580,74","78,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 04:00:00,"16647,838","440823,75","81,890","59,370",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 04:00:00,"15031,488","353857,69","79,500","50,480",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 04:00:00,"14052,889","428167,56","83,020","60,330",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 04:00:00,"7189,869","225744,78","84,500","45,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 04:00:00,"16794,738","419239,38","82,330","56,470",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 04:00:00,"8111,890","168789,89","78,300","45,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 04:00:00,"6469,029","132771,09","83,000","44,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 04:00:00,"8548,709","215628,59","83,000","52,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 04:00:00,"18711,318","400566,59","82,210","39,650",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 04:00:00,"27860,496","639867,00","80,050","54,960",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 04:00:00,"3504,031","86731,63","78,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 04:00:00,"3359,884","78348,42","77,000","57,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 04:00:00,"806,791","20439,74","76,000","39,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 04:00:00,"1508,510","36096,20","77,180","35,260",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 04:00:00,"1886,651","40877,45","78,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 04:00:00,"588,030","15999,40","79,340","51,090",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 04:00:00,"13030,520","361139,69","78,900","52,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 04:00:00,"3992,880","94320,59","78,400","46,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 04:00:00,"553,030","17657,10","78,540","58,640",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 04:00:00,"1242,660","31976,50","81,870","48,190",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 04:00:00,"4125,581","141174,34","80,000","59,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 04:00:00,"4028,329","24647,29","79,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 04:00:00,"1294,630","31627,70","82,900","46,780",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 04:00:00,"4816,720","129852,69","78,260","49,690",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 04:00:00,"1132,250","36812,70","77,050","52,120",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 04:00:00,"8842,260","251268,09","78,540","48,880",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 04:00:00,"1214,700","39707,90","78,550","52,180",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 04:00:00,"1367,800","38867,10","76,860","53,620",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 04:00:00,"358,100","9375,30","82,670","47,970",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-04-01 05:00:00,"3876,837","86095,19","82,100","48,000",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-04-01 05:00:00,"3730,962","82487,16","82,000","50,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-04-01 05:00:00,"7899,160","268524,00","83,580","65,290",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-04-01 05:00:00,"2588,693","75472,42","83,600","62,600",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-04-01 05:00:00,"6934,980","230212,70","83,260","55,110",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-04-01 05:00:00,"3743,820","116781,50","80,290","56,220",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 05:00:00,"2372,613","56955,28","82,200","50,000",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-04-01 05:00:00,"3903,610","107453,60","83,190","54,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 05:00:00,"1859,994","45779,99","82,800","52,200",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-04-01 05:00:00,"2828,036","55667,11","83,000","51,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-04-01 05:00:00,"3345,306","92916,51","81,000","44,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-04-01 05:00:00,"1586,377","32240,35","82,000","44,800",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-04-01 05:00:00,"1720,640","34492,30","82,290","44,120",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-04-01 05:00:00,"4782,118","149771,66","83,000","61,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 05:00:00,"3600,657","106527,44","82,000","51,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-04-01 05:00:00,"2884,732","60299,78","79,100","39,000",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-04-01 05:00:00,"645,010","18828,13","79,100","44,400",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-04-01 05:00:00,"1532,686","51316,92","83,000","63,600",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 05:00:00,"4048,760","112040,50","83,100","50,300",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-04-01 05:00:00,"776,128","23740,73","82,100","54,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 05:00:00,"3935,850","143196,32","84,000","52,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-04-01 05:00:00,"2459,092","51566,82","81,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 05:00:00,"2672,149","62738,67","80,000","53,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-04-01 05:00:00,"849,737","26625,37","83,000","49,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-04-01 05:00:00,"1366,830","36375,50","83,170","51,770",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-04-01 05:00:00,"1193,080","33449,50","80,820","48,940",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 05:00:00,"793,070","22424,80","82,410","51,010",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 05:00:00,"2139,688","62582,13","79,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 05:00:00,"16647,979","440829,00","82,990","59,110",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 05:00:00,"15031,699","353864,00","82,770","52,950",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 05:00:00,"14053,109","428175,69","84,030","59,690",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 05:00:00,"7190,050","225748,69","83,700","43,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 05:00:00,"16794,908","419244,78","82,940","50,120",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 05:00:00,"8112,010","168793,00","82,200","45,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 05:00:00,"6469,169","132774,19","84,200","46,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 05:00:00,"8548,890","215633,69","84,100","52,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 05:00:00,"18711,578","400573,28","82,760","43,390",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 05:00:00,"27860,797","639877,00","83,680","54,890",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-04-01 05:00:00,"685,640","16353,80","78,990","40,930",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 05:00:00,"3504,090","86733,20","82,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 05:00:00,"3359,948","78350,77","81,000","58,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 05:00:00,"806,817","20440,36","76,000","43,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 05:00:00,"1508,580","36097,70","78,220","37,190",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 05:00:00,"1886,714","40878,77","79,000","36,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-04-01 05:00:00,"217,013","7539,18","80,740","46,920",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 05:00:00,"588,080","16000,90","82,290","55,340",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-04-01 05:00:00,"396,010","11749,50","78,580","51,340",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-04-01 05:00:00,"9097,879","237418,28","83,400","51,400",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-04-01 05:00:00,"689,710","18241,40","82,670","49,070",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 05:00:00,"13030,838","361150,00","83,800","54,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 05:00:00,"3993,010","94324,00","83,000","47,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 05:00:00,"553,090","17659,40","83,110","56,670",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 05:00:00,"1242,820","31980,50","82,800","47,280",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 05:00:00,"4125,687","141178,47","83,100","58,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 05:00:00,"4028,418","24650,61","83,000","58,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-04-01 05:00:00,"1255,600","37427,10","83,420","58,600",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 05:00:00,"1294,780","31631,30","83,250","43,660",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 05:00:00,"4816,810","129855,19","82,560","49,470",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 05:00:00,"1132,460","36819,40","80,740","53,060",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 05:00:00,"8842,409","251272,69","83,140","53,050",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 05:00:00,"1214,900","39714,20","82,500","52,600",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 05:00:00,"1368,090","38877,00","81,210","54,320",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-04-01 05:00:00,"453,150","12653,30","80,750","54,010",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 05:00:00,"358,300","9380,00","82,990","47,740",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 06:00:00,"2372,665","56956,65","85,200","49,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 06:00:00,"1860,035","45781,11","85,100","50,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 06:00:00,"3600,726","106529,25","86,000","51,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 06:00:00,"4048,910","112044,50","86,500","51,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 06:00:00,"3936,040","143201,83","87,000","57,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 06:00:00,"2672,252","62742,01","80,000","53,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 06:00:00,"793,130","22426,20","85,900","49,700",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 06:00:00,"2139,752","62583,51","79,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 06:00:00,"16648,158","440835,06","84,050","58,880",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 06:00:00,"15031,898","353869,59","86,190","53,030",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 06:00:00,"14053,328","428183,56","82,950","56,270",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 06:00:00,"7190,249","225752,78","83,500","40,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 06:00:00,"16795,088","419250,09","83,620","53,970",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 06:00:00,"8112,149","168796,09","86,000","45,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 06:00:00,"6469,289","132776,89","82,500","46,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 06:00:00,"8549,079","215638,88","82,600","52,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 06:00:00,"18711,758","400577,19","82,790","43,840",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 06:00:00,"27861,098","639886,00","87,790","55,120",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 06:00:00,"3504,149","86734,61","86,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 06:00:00,"3360,011","78352,88","85,000","53,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 06:00:00,"806,838","20440,85","76,000","39,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 06:00:00,"1508,660","36099,40","78,550","37,010",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 06:00:00,"1886,785","40880,27","79,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 06:00:00,"588,130","16002,20","85,350","55,470",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 06:00:00,"13031,158","361159,19","86,200","53,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 06:00:00,"3993,150","94327,40","86,100","47,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 06:00:00,"553,150","17661,40","85,650","56,080",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 06:00:00,"1242,980","31984,70","83,640","48,560",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 06:00:00,"4125,799","141182,27","86,600","57,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 06:00:00,"4028,494","24653,09","86,000","57,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 06:00:00,"1294,950","31635,00","83,800","43,350",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 06:00:00,"4816,910","129857,69","85,460","48,410",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 06:00:00,"1132,650","36825,10","85,450","53,100",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 06:00:00,"8842,609","251277,28","86,090","44,960",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 06:00:00,"1215,110","39720,00","85,900","51,170",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 06:00:00,"1368,380","38885,90","84,810","54,440",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 06:00:00,"358,500","9384,80","83,110","48,020",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 07:00:00,"2372,718","56957,88","88,200","48,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 07:00:00,"1860,083","45782,20","88,300","46,300",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 07:00:00,"3600,801","106531,04","89,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 07:00:00,"4049,060","112048,10","90,200","49,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 07:00:00,"3936,240","143207,10","91,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 07:00:00,"2672,369","62745,55","82,000","52,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 07:00:00,"793,180","22427,50","89,840","46,400",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 07:00:00,"2139,814","62584,88","79,000","43,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 07:00:00,"16648,369","440841,88","83,780","59,000",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 07:00:00,"15032,109","353874,78","90,240","52,660",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 07:00:00,"14053,559","428189,06","83,710","43,440",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 07:00:00,"7190,459","225757,00","83,700","37,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 07:00:00,"16795,270","419255,50","82,520","51,770",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 07:00:00,"8112,350","168800,09","89,900","42,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 07:00:00,"6469,399","132779,39","83,600","44,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 07:00:00,"8549,279","215644,28","83,700","52,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 07:00:00,"18711,969","400581,69","82,900","43,240",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 07:00:00,"27861,496","639894,00","90,280","54,970",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 07:00:00,"3504,217","86736,02","89,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 07:00:00,"3360,082","78354,87","88,000","57,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 07:00:00,"806,865","20441,47","78,000","38,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 07:00:00,"1508,750","36101,20","79,000","37,630",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 07:00:00,"1886,874","40882,05","80,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 07:00:00,"588,180","16003,50","89,470","52,960",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 07:00:00,"13031,498","361167,38","90,600","52,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 07:00:00,"3993,290","94330,30","89,700","45,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 07:00:00,"553,220","17663,20","88,890","54,430",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 07:00:00,"1243,160","31989,40","83,700","49,850",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 07:00:00,"4125,918","141185,63","90,800","57,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 07:00:00,"4028,568","24655,15","89,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 07:00:00,"1295,130","31638,90","83,070","44,030",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 07:00:00,"4817,010","129859,89","88,890","47,270",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 07:00:00,"1132,850","36830,30","88,350","52,520",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 07:00:00,"8842,879","251283,69","90,200","49,730",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 07:00:00,"1215,340","39725,40","88,820","49,270",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 07:00:00,"1368,680","38893,80","88,670","53,590",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 07:00:00,"358,710","9389,90","82,970","43,810",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 08:00:00,"2372,770","56959,00","88,500","46,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 08:00:00,"1860,128","45783,11","88,600","46,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 08:00:00,"3600,903","106533,22","89,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 08:00:00,"4049,210","112051,20","89,500","45,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 08:00:00,"3936,420","143211,23","90,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 08:00:00,"2672,491","62748,63","81,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 08:00:00,"793,250","22428,80","88,790","44,140",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 08:00:00,"2139,910","62586,73","81,000","36,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 08:00:00,"16648,559","440848,25","81,050","54,350",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 08:00:00,"15032,328","353879,88","88,430","52,920",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 08:00:00,"14053,738","428193,19","82,210","47,700",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 08:00:00,"7190,680","225761,38","81,000","39,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 08:00:00,"16795,469","419260,78","82,420","44,910",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 08:00:00,"8112,550","168803,69","83,300","37,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 08:00:00,"6469,529","132782,09","82,700","42,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 08:00:00,"8549,499","215650,59","82,500","54,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 08:00:00,"18712,199","400586,38","82,630","40,690",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 08:00:00,"27861,898","639904,00","89,630","50,920",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 08:00:00,"3504,289","86737,41","90,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 08:00:00,"3360,150","78356,59","89,000","57,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 08:00:00,"806,890","20442,00","78,000","31,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 08:00:00,"1508,820","36102,60","76,080","29,760",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 08:00:00,"1886,988","40884,15","81,000","40,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 08:00:00,"588,230","16004,70","88,690","53,990",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 08:00:00,"13031,818","361174,78","89,900","49,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 08:00:00,"3993,419","94332,80","90,000","43,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 08:00:00,"553,290","17664,80","89,320","49,780",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 08:00:00,"1243,330","31993,70","81,310","49,710",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 08:00:00,"4126,030","141188,66","89,500","56,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 08:00:00,"4028,671","24657,65","90,000","53,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 08:00:00,"1295,320","31643,00","83,010","39,450",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 08:00:00,"4817,120","129862,09","89,000","46,260",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 08:00:00,"1133,070","36835,40","89,030","50,450",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 08:00:00,"8843,079","251288,19","89,160","48,910",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 08:00:00,"1215,550","39730,10","89,060","50,150",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 08:00:00,"1368,980","38900,90","89,020","51,050",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 08:00:00,"358,940","9395,30","82,750","48,070",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-04-01 09:00:00,"3877,169","86102,69","87,600","43,700",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-04-01 09:00:00,"3731,286","82495,04","88,000","48,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-04-01 09:00:00,"7899,860","268554,81","85,890","70,750",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-04-01 09:00:00,"2588,885","75478,93","88,400","54,100",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-04-01 09:00:00,"6935,500","230225,50","88,390","41,470",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-04-01 09:00:00,"3744,120","116788,90","87,190","44,530",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 09:00:00,"2372,820","56960,02","87,200","45,300",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-04-01 09:00:00,"3903,940","107461,40","87,800","47,470",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 09:00:00,"1860,168","45783,92","87,200","44,300",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-04-01 09:00:00,"2828,225","55670,95","85,000","45,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-04-01 09:00:00,"3345,580","92921,71","88,000","37,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-04-01 09:00:00,"1586,494","32242,59","85,900","38,000",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-04-01 09:00:00,"1720,750","34494,40","86,280","34,990",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-04-01 09:00:00,"4782,418","149779,64","88,000","61,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 09:00:00,"3600,992","106535,11","88,000","48,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-04-01 09:00:00,"2885,066","60305,50","86,800","34,300",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-04-01 09:00:00,"645,081","18829,62","85,700","40,600",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-04-01 09:00:00,"1532,883","51323,99","87,500","54,200",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 09:00:00,"4049,340","112053,70","87,700","42,900",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-04-01 09:00:00,"776,255","23743,75","86,700","42,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 09:00:00,"3936,590","143215,01","89,000","50,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-04-01 09:00:00,"2459,670","51579,26","88,000","39,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 09:00:00,"2672,491","62748,63","77,000","46,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-04-01 09:00:00,"849,943","26630,63","89,000","52,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-04-01 09:00:00,"1367,230","36384,60","88,340","43,670",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-04-01 09:00:00,"1193,430","33457,30","86,440","40,620",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 09:00:00,"793,310","22429,90","86,560","42,930",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 09:00:00,"2139,919","62586,91","41,000","30,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 09:00:00,"16648,719","440853,75","78,370","54,830",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 09:00:00,"15032,529","353885,78","78,410","51,690",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 09:00:00,"14054,029","428201,25","78,610","54,530",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 09:00:00,"7190,899","225765,88","79,200","37,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 09:00:00,"16795,658","419266,28","77,820","51,370",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 09:00:00,"8112,709","168807,00","79,900","38,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 09:00:00,"6469,649","132784,89","78,400","42,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 09:00:00,"8549,659","215655,88","78,600","51,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 09:00:00,"18712,408","400591,38","78,280","39,310",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 09:00:00,"27862,199","639913,00","78,830","54,400",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-04-01 09:00:00,"685,870","16357,70","85,360","34,940",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 09:00:00,"3504,360","86738,69","88,000","41,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 09:00:00,"3360,216","78358,20","88,000","45,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 09:00:00,"806,894","20442,08","29,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 09:00:00,"1508,820","36102,60","29,980","35,050",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 09:00:00,"1886,991","40884,22","32,000","40,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-04-01 09:00:00,"217,078","7540,65","85,740","48,620",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 09:00:00,"588,280","16005,90","87,250","45,880",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-04-01 09:00:00,"396,160","11753,50","85,690","45,830",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-04-01 09:00:00,"9098,529","237432,59","88,200","39,700",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-04-01 09:00:00,"690,040","18248,90","87,460","47,040",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 09:00:00,"13032,119","361180,88","88,900","46,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 09:00:00,"3993,530","94334,90","88,400","43,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 09:00:00,"553,360","17666,50","88,110","53,010",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 09:00:00,"1243,480","31997,80","78,030","47,770",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 09:00:00,"4126,137","141191,53","85,700","58,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 09:00:00,"4028,752","24659,56","85,000","47,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-04-01 09:00:00,"1256,290","37445,20","85,320","45,080",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 09:00:00,"1295,530","31647,80","78,610","43,000",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 09:00:00,"4817,209","129864,00","87,860","45,710",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 09:00:00,"1133,200","36838,20","87,970","49,710",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 09:00:00,"8843,299","251293,69","87,210","47,860",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 09:00:00,"1215,770","39734,50","88,130","45,500",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 09:00:00,"1369,250","38907,00","88,490","49,400",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-04-01 09:00:00,"453,560","12663,40","87,580","45,800",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 09:00:00,"359,210","9402,30","78,500","47,500",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 10:00:00,"2372,864","56961,03","78,000","44,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 10:00:00,"1860,201","45784,65","78,000","42,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 10:00:00,"3601,037","106536,22","78,000","52,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 10:00:00,"4049,450","112056,10","78,700","42,500",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 10:00:00,"3936,710","143218,14","80,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 10:00:00,"2672,493","62748,67","74,000","17,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 10:00:00,"793,350","22431,00","78,190","43,050",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 10:00:00,"2139,919","62586,91","40,000","29,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 10:00:00,"16648,879","440860,19","76,380","55,490",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 10:00:00,"15032,689","353890,78","76,530","46,860",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 10:00:00,"14054,229","428209,25","76,680","54,820",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 10:00:00,"7191,100","225770,28","76,500","38,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 10:00:00,"16795,828","419271,69","76,430","44,710",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 10:00:00,"8112,850","168810,00","77,900","36,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 10:00:00,"6469,770","132787,80","76,900","42,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 10:00:00,"8549,819","215661,59","76,600","53,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 10:00:00,"18712,619","400596,28","76,470","38,990",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 10:00:00,"27862,496","639924,00","77,270","53,780",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 10:00:00,"3504,435","86740,14","79,000","39,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 10:00:00,"3360,277","78359,70","80,000","53,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 10:00:00,"806,894","20442,08","28,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 10:00:00,"1508,820","36102,60","27,380","33,150",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 10:00:00,"1886,991","40884,22","30,000","42,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 10:00:00,"588,330","16007,10","78,580","45,010",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 10:00:00,"13032,379","361187,00","79,200","45,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 10:00:00,"3993,630","94336,90","77,400","43,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 10:00:00,"553,430","17668,60","78,680","54,010",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 10:00:00,"1243,630","32002,30","76,070","48,000",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 10:00:00,"4126,229","141194,63","78,900","54,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 10:00:00,"4028,826","24661,51","79,000","49,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 10:00:00,"1295,710","31652,30","76,830","42,490",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 10:00:00,"4817,300","129866,19","78,610","41,780",
