﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 10:00:00,"1133,300","36840,50","78,920","43,520",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 10:00:00,"8843,459","251298,28","78,730","56,230",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 10:00:00,"1215,930","39738,30","78,830","45,370",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 10:00:00,"1369,490","38912,40","82,010","47,140",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 10:00:00,"359,370","9406,80","76,610","46,210",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 11:00:00,"2372,908","56962,12","83,300","44,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 11:00:00,"1860,233","45785,41","82,900","41,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 11:00:00,"3601,045","106536,53","75,000","54,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 11:00:00,"4049,560","112058,60","83,700","43,600",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 11:00:00,"3936,830","143221,15","85,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 11:00:00,"2672,506","62748,91","60,000","19,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 11:00:00,"793,410","22432,20","81,700","43,130",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 11:00:00,"2139,919","62586,91","39,000","29,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 11:00:00,"16649,068","440867,56","75,240","55,030",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 11:00:00,"15032,859","353895,88","76,410","46,730",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 11:00:00,"14054,469","428219,06","76,140","56,380",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 11:00:00,"7191,279","225774,59","82,000","40,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 11:00:00,"16796,008","419276,88","74,970","48,070",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 11:00:00,"8112,979","168813,00","77,100","39,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 11:00:00,"6469,890","132790,69","76,000","41,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 11:00:00,"8549,999","215668,00","75,700","51,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 11:00:00,"18712,799","400601,19","76,840","41,030",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 11:00:00,"27862,797","639936,00","79,410","54,920",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 11:00:00,"3504,502","86741,66","85,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 11:00:00,"3360,338","78361,39","85,000","52,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 11:00:00,"806,894","20442,08","27,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 11:00:00,"1508,820","36102,60","26,530","32,640",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 11:00:00,"1886,991","40884,22","29,000","43,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 11:00:00,"588,380","16008,40","83,070","52,000",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 11:00:00,"13032,648","361193,50","84,300","46,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 11:00:00,"3993,780","94340,00","84,300","42,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 11:00:00,"553,500","17670,90","83,870","53,230",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 11:00:00,"1243,780","32007,00","75,000","46,770",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 11:00:00,"4126,325","141197,53","82,200","52,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 11:00:00,"4028,906","24663,58","82,000","48,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 11:00:00,"1295,900","31657,40","76,490","42,170",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 11:00:00,"4817,399","129868,39","83,690","44,320",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 11:00:00,"1133,460","36844,40","84,140","45,420",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 11:00:00,"8843,659","251304,59","82,550","50,610",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 11:00:00,"1216,120","39742,70","84,520","45,560",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 11:00:00,"1369,730","38918,70","85,240","47,150",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 11:00:00,"359,520","9411,40","76,260","47,080",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 12:00:00,"2372,950","56963,12","74,000","44,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 12:00:00,"1860,260","45786,02","74,200","42,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 12:00:00,"3601,051","106536,71","75,000","45,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 12:00:00,"4049,660","112061,00","76,800","42,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 12:00:00,"3936,930","143223,94","75,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 12:00:00,"2672,687","62753,23","80,000","49,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 12:00:00,"793,450","22433,40","77,340","45,700",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 12:00:00,"2140,063","62589,91","81,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 12:00:00,"16649,279","440874,50","84,820","51,520",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 12:00:00,"15033,039","353901,09","75,870","45,370",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 12:00:00,"14054,689","428227,50","85,810","61,430",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 12:00:00,"7191,470","225778,00","86,400","36,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 12:00:00,"16796,178","419280,88","84,650","48,500",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 12:00:00,"8113,119","168815,89","85,600","36,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 12:00:00,"6470,010","132793,30","85,800","42,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 12:00:00,"8550,159","215672,78","85,600","51,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 12:00:00,"18712,979","400604,78","85,130","40,940",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 12:00:00,"27863,199","639948,00","76,460","53,620",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 12:00:00,"3504,561","86742,95","76,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 12:00:00,"3360,395","78362,80","79,000","41,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 12:00:00,"806,931","20443,61","75,000","39,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 12:00:00,"1508,880","36104,00","79,880","30,630",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 12:00:00,"1887,128","40887,35","81,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 12:00:00,"588,420","16009,60","77,240","45,410",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 12:00:00,"13032,889","361199,50","75,300","45,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 12:00:00,"3993,860","94341,90","74,900","39,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 12:00:00,"553,560","17673,10","76,690","54,870",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 12:00:00,"1243,940","32011,50","83,780","48,930",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 12:00:00,"4126,415","141200,59","77,900","53,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 12:00:00,"4028,957","24664,83","78,000","41,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 12:00:00,"1296,100","31661,30","85,700","40,910",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 12:00:00,"4817,479","129870,39","74,860","45,940",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 12:00:00,"1133,630","36848,20","78,210","38,580",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 12:00:00,"8843,819","251309,19","77,240","51,390",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 12:00:00,"1216,280","39746,60","74,580","43,230",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 12:00:00,"1369,960","38924,50","79,440","45,800",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 12:00:00,"359,700","9415,10","85,480","46,230",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-04-01 13:00:00,"3877,344","86106,05","75,000","38,100",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-04-01 13:00:00,"3731,470","82498,76","75,000","39,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-04-01 13:00:00,"7900,470","268586,91","76,540","60,270",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-04-01 13:00:00,"2589,031","75483,21","75,700","50,200",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-04-01 13:00:00,"6935,950","230235,41","75,570","40,790",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-04-01 13:00:00,"3744,360","116795,40","74,850","51,320",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 13:00:00,"2372,989","56964,21","74,600","43,700",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-04-01 13:00:00,"3904,170","107467,10","75,650","44,760",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 13:00:00,"1860,289","45786,81","74,900","42,900",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-04-01 13:00:00,"2828,422","55674,97","79,000","43,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-04-01 13:00:00,"3345,824","92926,45","76,000","40,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-04-01 13:00:00,"1586,592","32244,53","74,700","34,700",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-04-01 13:00:00,"1720,850","34496,20","74,250","29,960",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-04-01 13:00:00,"4782,782","149793,15","76,000","57,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 13:00:00,"3601,051","106536,71","66,000","46,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-04-01 13:00:00,"2885,289","60309,86","75,200","34,300",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-04-01 13:00:00,"645,142","18831,09","73,100","46,200",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-04-01 13:00:00,"1533,044","51329,15","75,000","52,200",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 13:00:00,"4049,760","112063,50","75,400","42,300",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-04-01 13:00:00,"776,363","23746,69","74,400","48,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 13:00:00,"3937,050","143227,34","76,000","48,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-04-01 13:00:00,"2460,129","51588,26","76,000","35,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 13:00:00,"2672,898","62759,98","78,000","52,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-04-01 13:00:00,"850,097","26635,06","76,000","46,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-04-01 13:00:00,"1367,560","36391,90","75,470","41,600",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-04-01 13:00:00,"1193,720","33464,10","73,710","42,210",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 13:00:00,"793,500","22434,60","75,150","45,290",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 13:00:00,"2140,207","62593,05","78,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 13:00:00,"16649,418","440878,56","84,100","51,810",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 13:00:00,"15033,199","353905,00","83,930","45,300",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 13:00:00,"14054,838","428232,00","84,560","48,790",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 13:00:00,"7191,629","225781,00","85,100","38,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 13:00:00,"16796,318","419284,09","84,240","42,580",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 13:00:00,"8113,249","168818,09","86,200","35,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 13:00:00,"6470,109","132795,19","85,300","37,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 13:00:00,"8550,300","215676,59","85,800","51,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 13:00:00,"18713,148","400608,00","84,490","38,120",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 13:00:00,"27863,496","639958,00","85,750","53,430",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-04-01 13:00:00,"686,050","16361,20","73,620","32,440",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 13:00:00,"3504,611","86744,23","75,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 13:00:00,"3360,452","78364,33","75,000","45,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 13:00:00,"807,014","20445,94","78,000","55,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 13:00:00,"1509,000","36106,50","77,310","42,950",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 13:00:00,"1887,266","40891,17","78,000","38,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-04-01 13:00:00,"217,121","7541,62","74,300","31,100",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 13:00:00,"588,470","16011,10","75,100","50,730",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-04-01 13:00:00,"396,290","11756,70","74,840","46,360",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-04-01 13:00:00,"9099,060","237445,00","75,900","48,000",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-04-01 13:00:00,"690,260","18254,20","74,870","42,990",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 13:00:00,"13033,109","361205,59","76,400","44,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 13:00:00,"3993,979","94345,00","76,100","45,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 13:00:00,"553,640","17675,80","75,490","53,530",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 13:00:00,"1244,070","32014,60","83,630","45,990",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 13:00:00,"4126,499","141203,64","75,700","51,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 13:00:00,"4029,018","24666,49","76,000","47,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-04-01 13:00:00,"1256,910","37460,90","76,440","45,150",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 13:00:00,"1296,260","31664,50","85,100","41,050",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 13:00:00,"4817,550","129872,50","75,320","45,290",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 13:00:00,"1133,740","36851,50","75,860","44,140",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 13:00:00,"8843,989","251315,69","75,470","50,810",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 13:00:00,"1216,440","39750,70","75,400","42,420",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 13:00:00,"1370,180","38930,40","76,540","44,760",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-04-01 13:00:00,"453,870","12670,90","74,650","43,370",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 13:00:00,"359,820","9417,90","84,730","45,740",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 14:00:00,"2373,027","56965,20","81,400","44,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 14:00:00,"1860,319","45787,54","81,400","41,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 14:00:00,"3601,168","106539,05","83,000","36,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 14:00:00,"4049,880","112066,30","83,600","44,500",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 14:00:00,"3937,170","143230,89","82,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 14:00:00,"2673,009","62764,06","78,000","50,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 14:00:00,"793,550","22435,80","82,800","45,620",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 14:00:00,"2140,257","62594,16","77,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 14:00:00,"16649,578","440882,88","83,260","52,390",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 14:00:00,"15033,359","353908,38","84,290","42,320",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 14:00:00,"14054,988","428235,25","84,990","46,630",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 14:00:00,"7191,800","225783,88","84,400","36,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 14:00:00,"16796,469","419287,28","83,290","46,760",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 14:00:00,"8113,359","168820,19","84,800","38,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 14:00:00,"6470,220","132797,39","85,700","40,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 14:00:00,"8550,459","215680,59","85,200","51,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 14:00:00,"18713,318","400611,19","83,010","34,270",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 14:00:00,"27863,699","639964,00","85,440","50,690",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 14:00:00,"3504,671","86745,61","82,000","42,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 14:00:00,"3360,504","78365,70","80,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 14:00:00,"807,033","20446,40","75,000","39,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 14:00:00,"1509,080","36108,00","77,010","29,870",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 14:00:00,"1887,312","40892,16","77,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 14:00:00,"588,520","16012,30","82,490","40,780",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 14:00:00,"13033,350","361212,28","81,500","46,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 14:00:00,"3994,090","94348,00","81,400","42,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 14:00:00,"553,710","17678,00","82,480","50,040",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 14:00:00,"1244,200","32017,40","83,860","45,120",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 14:00:00,"4126,582","141206,09","83,100","50,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 14:00:00,"4029,093","24668,56","83,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 14:00:00,"1296,420","31667,70","83,770","39,140",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 14:00:00,"4817,620","129874,19","81,830","43,930",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 14:00:00,"1133,900","36855,90","79,130","46,120",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 14:00:00,"8844,180","251321,50","82,660","46,420",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 14:00:00,"1216,590","39754,40","82,090","41,710",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 14:00:00,"1370,390","38936,30","76,610","44,540",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 14:00:00,"359,960","9420,80","83,580","34,050",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 15:00:00,"2373,062","56966,01","81,900","44,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 15:00:00,"1860,350","45788,23","81,900","42,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 15:00:00,"3601,380","106543,87","83,000","51,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 15:00:00,"4049,990","112068,70","83,700","43,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 15:00:00,"3937,290","143233,81","84,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 15:00:00,"2673,091","62766,59","77,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 15:00:00,"793,590","22436,90","82,980","43,440",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 15:00:00,"2140,315","62595,45","77,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 15:00:00,"16649,738","440887,25","82,830","52,260",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 15:00:00,"15033,520","353911,88","85,560","43,190",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 15:00:00,"14055,199","428240,50","86,170","47,450",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 15:00:00,"7191,979","225787,00","85,600","34,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 15:00:00,"16796,609","419290,38","84,720","44,040",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 15:00:00,"8113,479","168822,19","86,100","35,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 15:00:00,"6470,329","132799,50","86,600","39,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 15:00:00,"8550,600","215684,28","85,900","50,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 15:00:00,"18713,498","400614,59","84,540","40,610",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 15:00:00,"27863,996","639971,00","84,670","46,340",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 15:00:00,"3504,722","86746,66","83,000","39,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 15:00:00,"3360,556","78366,85","82,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 15:00:00,"807,052","20446,83","75,000","39,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 15:00:00,"1509,180","36109,80","76,210","31,410",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 15:00:00,"1887,363","40893,24","77,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 15:00:00,"588,550","16013,20","82,930","49,600",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 15:00:00,"13033,619","361218,88","84,200","49,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 15:00:00,"3994,200","94350,30","83,700","41,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 15:00:00,"553,770","17679,70","83,460","50,940",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 15:00:00,"1244,310","32019,90","82,790","44,650",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 15:00:00,"4126,656","141208,02","83,900","49,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 15:00:00,"4029,151","24669,97","84,000","45,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 15:00:00,"1296,580","31670,70","85,010","40,660",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 15:00:00,"4817,700","129875,80","82,440","41,550",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 15:00:00,"1134,080","36860,10","82,410","47,520",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 15:00:00,"8844,299","251324,38","83,570","49,770",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 15:00:00,"1216,750","39757,60","83,040","38,970",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 15:00:00,"1370,600","38941,20","82,050","43,380",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 15:00:00,"360,170","9424,90","84,720","44,250",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 16:00:00,"2373,098","56966,84","82,100","43,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 16:00:00,"1860,380","45788,89","82,300","45,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 16:00:00,"3601,441","106545,38","83,000","45,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 16:00:00,"4050,080","112070,60","85,300","41,100",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 16:00:00,"3937,390","143236,25","84,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 16:00:00,"2673,166","62768,83","76,000","48,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 16:00:00,"793,640","22437,90","84,760","46,200",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 16:00:00,"2140,393","62597,06","76,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 16:00:00,"16649,898","440891,75","83,790","51,920",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 16:00:00,"15033,678","353915,09","83,420","43,350",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 16:00:00,"14055,379","428244,75","84,240","50,000",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 16:00:00,"7192,159","225790,09","84,800","36,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 16:00:00,"16796,719","419292,69","82,630","34,690",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 16:00:00,"8113,600","168824,30","85,400","36,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 16:00:00,"6470,439","132801,59","84,200","40,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 16:00:00,"8550,749","215687,88","84,200","49,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 16:00:00,"18713,689","400618,28","84,200","39,860",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 16:00:00,"27864,297","639977,00","84,690","48,860",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 16:00:00,"3504,767","86747,59","84,000","41,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 16:00:00,"3360,608","78367,91","81,000","28,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 16:00:00,"807,069","20447,25","74,000","39,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 16:00:00,"1509,260","36111,50","75,550","35,200",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 16:00:00,"1887,432","40894,78","77,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 16:00:00,"588,600","16014,20","84,540","48,980",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 16:00:00,"13033,859","361224,69","83,300","48,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 16:00:00,"3994,300","94352,40","83,000","42,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 16:00:00,"553,830","17681,30","84,510","51,040",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 16:00:00,"1244,420","32022,50","83,670","46,000",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 16:00:00,"4126,732","141209,91","85,700","49,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 16:00:00,"4029,204","24671,14","86,000","47,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 16:00:00,"1296,710","31673,30","84,390","39,800",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 16:00:00,"4817,770","129877,30","82,790","41,090",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 16:00:00,"1134,220","36863,40","81,940","46,650",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 16:00:00,"8844,449","251328,69","85,100","52,510",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 16:00:00,"1216,910","39760,80","83,260","41,450",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 16:00:00,"1370,790","38945,50","82,570","44,440",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 16:00:00,"360,300","9427,80","84,240","44,000",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-04-01 17:00:00,"3877,530","86109,62","82,500","32,000",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-04-01 17:00:00,"3731,666","82502,76","83,000","36,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-04-01 17:00:00,"7901,140","268619,22","84,850","68,500",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-04-01 17:00:00,"2589,173","75487,12","83,500","47,400",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-04-01 17:00:00,"6936,360","230244,20","83,680","36,440",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-04-01 17:00:00,"3744,560","116800,80","82,420","42,160",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 17:00:00,"2373,133","56967,61","82,500","43,800",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-04-01 17:00:00,"3904,400","107472,10","83,780","43,630",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 17:00:00,"1860,411","45789,59","82,600","43,600",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-04-01 17:00:00,"2828,601","55678,58","84,000","39,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-04-01 17:00:00,"3346,028","92930,76","83,000","38,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-04-01 17:00:00,"1586,673","32246,24","82,600","42,300",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-04-01 17:00:00,"1720,930","34497,60","82,650","32,110",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-04-01 17:00:00,"4783,008","149800,54","84,000","61,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 17:00:00,"3601,517","106547,10","83,000","44,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-04-01 17:00:00,"2885,500","60314,32","82,100","36,200",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-04-01 17:00:00,"645,195","18832,48","80,300","50,700",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-04-01 17:00:00,"1533,172","51332,95","82,000","46,900",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 17:00:00,"4050,190","112072,90","83,800","42,800",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-04-01 17:00:00,"776,458","23749,12","82,000","41,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 17:00:00,"3937,490","143238,78","85,000","48,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-04-01 17:00:00,"2460,517","51595,57","83,000","33,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 17:00:00,"2673,242","62771,15","75,000","48,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-04-01 17:00:00,"850,250","26638,83","84,000","49,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-04-01 17:00:00,"1367,850","36398,10","83,390","38,190",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-04-01 17:00:00,"1193,940","33469,20","81,090","41,420",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 17:00:00,"793,690","22439,00","83,610","46,360",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 17:00:00,"2140,453","62598,41","75,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 17:00:00,"16650,039","440895,56","83,110","52,350",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 17:00:00,"15033,828","353918,38","83,260","43,370",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 17:00:00,"14055,559","428249,88","83,860","53,280",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 17:00:00,"7192,339","225793,19","84,300","34,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 17:00:00,"16796,889","419296,28","83,430","45,420",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 17:00:00,"8113,729","168826,59","85,100","36,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 17:00:00,"6470,560","132803,89","83,700","42,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 17:00:00,"8550,899","215691,59","83,700","49,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 17:00:00,"18713,879","400621,88","83,480","37,350",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 17:00:00,"27864,496","639983,00","84,170","40,220",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-04-01 17:00:00,"686,200","16364,30","81,140","33,550",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 17:00:00,"3504,818","86748,58","84,000","40,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 17:00:00,"3360,649","78368,58","82,000","26,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 17:00:00,"807,095","20447,93","74,000","38,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 17:00:00,"1509,320","36112,80","74,350","33,660",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 17:00:00,"1887,510","40896,61","75,000","36,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-04-01 17:00:00,"217,166","7542,58","81,140","43,330",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 17:00:00,"588,650","16015,20","83,490","37,530",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-04-01 17:00:00,"396,400","11759,80","81,260","44,010",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-04-01 17:00:00,"9099,659","237459,28","83,800","46,400",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-04-01 17:00:00,"690,510","18259,90","82,790","43,080",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 17:00:00,"13034,088","361230,28","84,800","48,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 17:00:00,"3994,410","94354,80","84,400","42,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 17:00:00,"553,890","17682,80","83,290","49,830",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 17:00:00,"1244,540","32025,20","82,580","45,660",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 17:00:00,"4126,809","141211,81","84,100","49,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 17:00:00,"4029,277","24673,08","84,000","51,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-04-01 17:00:00,"1257,500","37474,10","84,490","45,590",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 17:00:00,"1296,850","31675,90","83,930","38,470",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 17:00:00,"4817,840","129878,69","83,020","39,330",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 17:00:00,"1134,370","36867,00","83,780","46,590",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 17:00:00,"8844,579","251331,69","83,230","45,380",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 17:00:00,"1217,060","39763,90","83,510","40,370",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 17:00:00,"1370,990","38949,90","84,150","43,930",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-04-01 17:00:00,"454,140","12677,70","82,620","44,800",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 17:00:00,"360,440","9430,90","83,770","44,530",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 18:00:00,"2373,171","56968,46","82,000","43,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 18:00:00,"1860,445","45790,36","82,100","43,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 18:00:00,"3601,585","106548,69","82,000","49,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 18:00:00,"4050,300","112075,20","83,000","41,500",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 18:00:00,"3937,620","143241,75","84,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 18:00:00,"2673,330","62773,95","74,000","43,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 18:00:00,"793,730","22440,00","83,080","46,970",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 18:00:00,"2140,500","62599,55","74,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 18:00:00,"16650,189","440899,75","82,890","52,040",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 18:00:00,"15033,988","353921,88","82,890","43,010",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 18:00:00,"14055,779","428255,56","83,620","48,540",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 18:00:00,"7192,520","225796,38","84,400","34,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 18:00:00,"16797,078","419300,59","82,740","44,360",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 18:00:00,"8113,850","168828,69","84,700","34,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 18:00:00,"6470,669","132806,19","83,500","42,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 18:00:00,"8551,050","215695,50","83,800","49,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 18:00:00,"18714,059","400625,38","83,100","35,710",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 18:00:00,"27864,898","639991,00","84,300","47,200",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 18:00:00,"3504,879","86749,75","83,000","39,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 18:00:00,"3360,692","78369,28","81,000","36,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 18:00:00,"807,112","20448,35","73,000","38,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 18:00:00,"1509,410","36114,50","73,670","31,280",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 18:00:00,"1887,581","40898,23","75,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 18:00:00,"588,690","16016,10","82,600","45,560",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 18:00:00,"13034,318","361235,78","83,800","45,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 18:00:00,"3994,520","94357,00","83,400","40,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 18:00:00,"553,940","17684,20","82,890","49,010",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 18:00:00,"1244,670","32028,10","82,470","45,610",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 18:00:00,"4126,913","141214,53","83,600","50,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 18:00:00,"4029,328","24674,25","83,000","44,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 18:00:00,"1297,010","31678,90","83,470","36,190",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 18:00:00,"4817,910","129880,19","82,660","41,610",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 18:00:00,"1134,540","36870,90","82,500","37,220",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 18:00:00,"8844,749","251336,09","83,290","49,220",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 18:00:00,"1217,230","39767,30","82,820","40,160",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 18:00:00,"1371,230","38955,20","83,130","43,820",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 18:00:00,"360,610","9434,50","83,570","36,990",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 19:00:00,"2373,213","56969,39","81,900","43,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 19:00:00,"1860,479","45791,14","82,100","41,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 19:00:00,"3601,616","106549,47","82,000","43,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 19:00:00,"4050,390","112077,00","82,900","40,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 19:00:00,"3937,760","143245,09","84,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 19:00:00,"2673,439","62777,26","75,000","45,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 19:00:00,"793,770","22441,00","82,390","46,770",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 19:00:00,"2140,585","62601,52","74,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 19:00:00,"16650,359","440904,88","82,240","53,530",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 19:00:00,"15034,178","353925,88","83,100","42,410",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 19:00:00,"14056,008","428261,38","83,440","46,690",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 19:00:00,"7192,709","225799,78","84,100","37,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 19:00:00,"16797,270","419304,88","82,980","45,440",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 19:00:00,"8113,979","168831,00","84,700","34,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 19:00:00,"6470,779","132808,50","83,600","42,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 19:00:00,"8551,209","215699,38","83,300","50,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 19:00:00,"18714,258","400629,28","83,530","41,280",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 19:00:00,"27865,199","639999,00","84,040","47,820",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 19:00:00,"3504,944","86751,05","83,000","38,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 19:00:00,"3360,740","78370,10","82,000","30,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 19:00:00,"807,140","20449,09","73,000","38,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 19:00:00,"1509,480","36116,10","72,510","36,090",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 19:00:00,"1887,654","40899,98","73,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 19:00:00,"588,770","16017,80","82,410","48,740",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 19:00:00,"13034,588","361241,69","83,700","45,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 19:00:00,"3994,640","94359,50","83,300","41,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 19:00:00,"554,010","17685,90","82,820","50,640",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 19:00:00,"1244,800","32031,40","82,470","46,040",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 19:00:00,"4127,020","141217,45","83,200","52,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 19:00:00,"4029,387","24675,54","83,000","47,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 19:00:00,"1297,210","31682,70","83,850","37,550",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 19:00:00,"4817,990","129881,89","82,620","41,830",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 19:00:00,"1134,740","36875,80","82,380","48,110",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 19:00:00,"8844,909","251340,00","82,820","46,320",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 19:00:00,"1217,420","39771,20","82,820","39,760",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 19:00:00,"1371,490","38961,00","82,720","45,230",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 19:00:00,"360,840","9439,30","83,610","44,880",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 20:00:00,"2373,259","56970,46","79,500","44,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 20:00:00,"1860,520","45792,05","79,300","42,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 20:00:00,"3601,728","106551,95","80,000","48,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 20:00:00,"4050,530","112079,90","77,900","41,500",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 20:00:00,"3937,920","143249,07","81,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 20:00:00,"2673,549","62780,51","75,000","45,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 20:00:00,"793,810","22442,10","77,270","43,310",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 20:00:00,"2140,633","62602,73","75,000","43,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 20:00:00,"16650,559","440910,56","82,870","54,380",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 20:00:00,"15034,369","353930,09","83,250","45,000",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 20:00:00,"14056,289","428267,88","83,700","49,670",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 20:00:00,"7192,919","225803,50","84,400","33,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 20:00:00,"16797,459","419309,38","83,460","43,570",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 20:00:00,"8114,149","168833,80","84,800","36,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 20:00:00,"6470,899","132811,00","83,800","41,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 20:00:00,"8551,390","215704,19","84,100","51,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 20:00:00,"18714,488","400633,59","83,580","38,030",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 20:00:00,"27865,496","640006,00","83,910","48,510",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 20:00:00,"3505,034","86752,83","82,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 20:00:00,"3360,824","78371,66","81,000","36,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 20:00:00,"807,160","20449,60","71,000","38,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 20:00:00,"1509,560","36117,70","73,790","30,460",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 20:00:00,"1887,753","40902,21","75,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 20:00:00,"588,820","16019,10","77,760","50,120",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 20:00:00,"13034,879","361248,38","81,100","47,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 20:00:00,"3994,770","94362,30","81,100","42,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 20:00:00,"554,080","17687,90","79,530","53,800",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 20:00:00,"1244,950","32035,00","83,110","46,910",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 20:00:00,"4127,128","141220,75","77,200","53,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 20:00:00,"4029,475","24677,91","77,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 20:00:00,"1297,420","31686,70","83,850","39,170",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 20:00:00,"4818,090","129884,09","79,220","42,360",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 20:00:00,"1134,940","36881,00","81,050","49,630",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 20:00:00,"8845,109","251345,38","77,930","52,440",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 20:00:00,"1217,630","39775,70","80,510","43,340",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 20:00:00,"1371,770","38967,50","81,960","46,440",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 20:00:00,"361,010","9443,00","83,660","44,210",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-04-01 21:00:00,"3877,825","86116,63","72,300","45,700",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-04-01 21:00:00,"3731,975","82510,25","73,000","48,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-04-01 21:00:00,"7901,670","268649,50","72,610","57,800",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-04-01 21:00:00,"2589,328","75491,56","72,800","52,300",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-04-01 21:00:00,"6936,850","230255,50","72,910","45,960",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-04-01 21:00:00,"3744,840","116808,20","72,340","49,760",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 21:00:00,"2373,312","56972,04","72,500","45,700",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-04-01 21:00:00,"3904,690","107479,20","72,600","46,360",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 21:00:00,"1860,562","45793,29","72,400","45,300",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-04-01 21:00:00,"2828,824","55683,13","71,000","34,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-04-01 21:00:00,"3346,295","92936,22","74,000","40,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-04-01 21:00:00,"1586,773","32248,75","70,800","42,100",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-04-01 21:00:00,"1721,020","34499,40","70,450","33,740",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-04-01 21:00:00,"4783,291","149810,95","73,000","59,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 21:00:00,"3601,797","106554,17","73,000","47,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-04-01 21:00:00,"2885,796","60319,49","72,200","39,400",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-04-01 21:00:00,"645,248","18833,88","71,200","40,800",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-04-01 21:00:00,"1533,331","51338,06","72,600","55,200",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 21:00:00,"4050,670","112083,80","72,200","43,200",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-04-01 21:00:00,"776,578","23752,21","72,000","48,100",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 21:00:00,"3938,090","143254,82","74,000","51,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-04-01 21:00:00,"2460,935","51603,80","73,000","42,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 21:00:00,"2673,685","62784,58","76,000","48,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-04-01 21:00:00,"850,397","26642,94","73,000","50,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-04-01 21:00:00,"1368,170","36405,20","72,840","42,260",
