﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
2009809,5638285,< 1940,Bolig - Etage,4600,2019-04-01 21:00:00,"1194,220","33475,60","71,880","41,300",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 21:00:00,"793,870","22443,60","71,730","41,090",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 21:00:00,"2140,687","62604,05","76,000","36,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 21:00:00,"16650,779","440917,19","82,570","55,830",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 21:00:00,"15034,568","353934,69","83,300","44,890",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 21:00:00,"14056,559","428274,38","83,690","48,060",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 21:00:00,"7193,149","225807,50","84,300","36,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 21:00:00,"16797,678","419314,19","83,080","49,470",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 21:00:00,"8114,310","168836,69","84,600","37,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 21:00:00,"6471,020","132813,59","83,800","42,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 21:00:00,"8551,569","215709,00","83,700","51,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 21:00:00,"18714,709","400638,00","83,070","37,620",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 21:00:00,"27865,797","640014,00","84,000","50,480",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-04-01 21:00:00,"686,380","16367,90","71,470","35,420",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 21:00:00,"3505,100","86754,52","73,000","42,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 21:00:00,"3360,895","78373,45","73,000","41,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 21:00:00,"807,200","20450,53","73,000","39,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 21:00:00,"1509,650","36119,50","73,920","31,950",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 21:00:00,"1887,840","40904,20","75,000","37,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-04-01 21:00:00,"217,228","7544,01","71,990","47,240",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 21:00:00,"588,890","16021,20","71,830","52,000",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-04-01 21:00:00,"396,540","11763,40","71,880","48,340",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-04-01 21:00:00,"9100,379","237476,59","73,200","47,900",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-04-01 21:00:00,"690,810","18267,50","72,340","46,400",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 21:00:00,"13035,158","361257,09","73,500","48,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 21:00:00,"3994,900","94365,70","73,200","42,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 21:00:00,"554,140","17691,10","72,630","54,450",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 21:00:00,"1245,120","32039,00","82,610","47,390",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 21:00:00,"4127,229","141225,47","72,100","54,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 21:00:00,"4029,552","24680,97","72,000","52,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-04-01 21:00:00,"1258,230","37494,00","72,510","51,770",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 21:00:00,"1297,600","31690,30","83,550","40,170",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 21:00:00,"4818,189","129886,89","72,730","45,250",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 21:00:00,"1135,150","36887,70","72,920","50,960",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 21:00:00,"8845,299","251352,19","72,400","50,560",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 21:00:00,"1217,850","39781,70","72,880","44,440",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 21:00:00,"1372,040","38975,60","73,550","47,570",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-04-01 21:00:00,"454,480","12685,80","72,350","46,690",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 21:00:00,"361,270","9448,50","83,350","45,840",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 22:00:00,"2373,362","56973,75","72,000","46,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 22:00:00,"1860,607","45794,80","72,600","46,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 22:00:00,"3601,869","106556,82","72,000","49,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 22:00:00,"4050,800","112087,90","73,200","46,400",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 22:00:00,"3938,250","143261,50","73,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 22:00:00,"2673,796","62788,10","76,000","48,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 22:00:00,"793,920","22445,30","72,740","45,230",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 22:00:00,"2140,772","62605,92","77,000","44,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 22:00:00,"16650,969","440923,00","84,180","53,660",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 22:00:00,"15034,779","353939,59","82,880","46,330",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 22:00:00,"14056,828","428280,88","85,170","51,030",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 22:00:00,"7193,369","225811,50","86,100","38,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 22:00:00,"16797,879","419319,00","84,250","44,860",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 22:00:00,"8114,459","168839,50","84,200","36,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 22:00:00,"6471,149","132816,09","85,300","41,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 22:00:00,"8551,749","215713,69","85,200","50,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 22:00:00,"18714,959","400642,59","84,880","39,400",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 22:00:00,"27866,199","640023,00","83,580","46,040",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 22:00:00,"3505,171","86756,69","72,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 22:00:00,"3360,959","78375,51","71,000","40,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 22:00:00,"807,226","20451,12","73,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 22:00:00,"1509,720","36121,10","74,580","35,600",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 22:00:00,"1887,933","40906,27","76,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 22:00:00,"588,930","16022,90","72,820","45,770",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 22:00:00,"13035,430","361267,19","71,900","48,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 22:00:00,"3995,040","94369,50","72,100","44,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 22:00:00,"554,210","17694,60","72,690","53,400",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 22:00:00,"1245,280","32043,00","83,490","48,770",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 22:00:00,"4127,342","141231,23","73,300","56,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 22:00:00,"4029,626","24684,16","73,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 22:00:00,"1297,790","31694,20","84,940","42,210",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 22:00:00,"4818,290","129890,19","72,740","46,450",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 22:00:00,"1135,350","36896,10","71,250","51,780",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 22:00:00,"8845,470","251359,69","73,080","54,750",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 22:00:00,"1218,060","39788,80","72,120","46,980",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 22:00:00,"1372,260","38983,30","71,290","48,450",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 22:00:00,"361,450","9452,50","84,770","45,930",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-04-01 23:00:00,"2373,413","56975,40","73,900","47,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-04-01 23:00:00,"1860,648","45796,16","74,300","47,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-04-01 23:00:00,"3601,935","106559,17","74,000","49,000",
2004455,4814442,1940-1959,Bolig - Etage,8400,2019-04-01 23:00:00,"4050,920","112091,70","75,400","45,500",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-04-01 23:00:00,"3938,400","143267,82","75,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-04-01 23:00:00,"2673,912","62791,76","77,000","49,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-04-01 23:00:00,"793,970","22446,90","75,380","47,590",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-04-01 23:00:00,"2140,826","62607,21","76,000","42,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-04-01 23:00:00,"16651,129","440927,75","85,000","53,660",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-04-01 23:00:00,"15034,969","353944,28","82,980","48,240",
250428,5792992,< 1940,Bolig - Etage,19700,2019-04-01 23:00:00,"14057,078","428287,50","86,460","53,310",
253043,5793002,< 1940,Bolig - Etage,15500,2019-04-01 23:00:00,"7193,579","225815,28","86,900","39,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-04-01 23:00:00,"16798,078","419323,69","85,520","50,950",
253041,5793008,< 1940,Bolig - Etage,10000,2019-04-01 23:00:00,"8114,609","168842,19","86,200","38,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-04-01 23:00:00,"6471,270","132818,59","86,600","43,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-04-01 23:00:00,"8551,930","215718,09","86,100","49,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-04-01 23:00:00,"18715,199","400647,09","85,930","41,630",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-04-01 23:00:00,"27866,496","640032,00","83,370","53,030",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-04-01 23:00:00,"3505,235","86758,73","74,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-04-01 23:00:00,"3361,031","78377,70","74,000","41,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-04-01 23:00:00,"807,268","20452,01","74,000","37,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-04-01 23:00:00,"1509,800","36122,70","75,510","30,150",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-04-01 23:00:00,"1888,015","40908,04","76,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-04-01 23:00:00,"588,980","16024,70","75,060","52,230",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-04-01 23:00:00,"13035,709","361277,59","74,200","49,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-04-01 23:00:00,"3995,180","94373,90","74,500","46,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-04-01 23:00:00,"554,290","17698,20","74,860","55,180",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-04-01 23:00:00,"1245,420","32046,40","84,820","47,200",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-04-01 23:00:00,"4127,445","141236,09","75,700","55,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-04-01 23:00:00,"4029,704","24687,36","76,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-04-01 23:00:00,"1297,980","31697,90","86,030","45,180",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-04-01 23:00:00,"4818,380","129893,00","74,620","46,030",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-04-01 23:00:00,"1135,560","36904,50","73,570","49,100",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-04-01 23:00:00,"8845,659","251367,69","75,530","55,240",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-04-01 23:00:00,"1218,250","39795,10","74,360","47,080",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-04-01 23:00:00,"1372,610","38996,30","73,370","49,070",
255968,9300621,< 1940,Bolig - Etage,12800,2019-04-01 23:00:00,"361,630","9456,30","85,840","45,740",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 00:00:00,"2394,733","57683,83","65,300","50,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 00:00:00,"1878,216","46367,84","67,100","49,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 00:00:00,"3633,851","107771,06","69,000","55,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 00:00:00,"4006,120","146185,37","70,000","58,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 00:00:00,"2730,796","64414,13","67,000","38,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 00:00:00,"820,160","23387,20","68,000","48,800",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 00:00:00,"2179,785","63511,13","67,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 00:00:00,"16749,908","444847,50","67,610","46,500",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 00:00:00,"15121,270","356768,88","68,320","51,720",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 00:00:00,"14179,699","433713,25","69,300","52,370",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 00:00:00,"7297,369","228188,09","68,200","37,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 00:00:00,"16890,049","422226,25","67,910","49,300",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 00:00:00,"8191,369","170864,39","69,500","50,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 00:00:00,"6532,669","134366,80","69,300","46,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 00:00:00,"8630,999","219011,19","69,600","59,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 00:00:00,"18817,959","403564,00","68,220","53,160",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 00:00:00,"28034,699","646027,00","69,320","46,210",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 00:00:00,"3539,158","87893,98","69,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 00:00:00,"3393,468","79388,52","66,000","37,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 00:00:00,"822,603","20852,79","65,000","36,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 00:00:00,"1553,590","37062,30","66,350","31,980",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 00:00:00,"1929,243","41927,96","67,000","49,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 00:00:00,"616,390","17020,50","68,180","45,010",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 00:00:00,"13171,578","366222,38","68,800","49,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 00:00:00,"4057,580","96370,20","68,900","46,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 00:00:00,"592,700","19494,10","68,180","48,420",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 00:00:00,"1321,930","34452,00","68,000","47,320",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 00:00:00,"4181,056","143560,98","68,200","47,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 00:00:00,"4063,680","25981,91","69,000","47,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 00:00:00,"1391,940","34304,70","68,330","46,440",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 00:00:00,"4862,910","131295,19","67,730","44,030",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 00:00:00,"1222,660","40056,60","67,880","42,360",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 00:00:00,"8936,100","255260,28","68,370","47,430",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 00:00:00,"1311,290","42698,90","69,010","40,530",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 00:00:00,"1504,400","43205,00","67,110","38,270",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 00:00:00,"456,940","11980,10","68,040","43,990",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 00:00:00,"56,130","1762,10","68,250","42,420",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-05-01 01:00:00,"3910,260","87050,34","66,900","33,100",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-05-01 01:00:00,"3766,197","83572,18","68,000","36,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-05-01 01:00:00,"7987,830","274595,59","69,760","59,970",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-05-01 01:00:00,"2608,634","76273,12","68,900","57,500",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-05-01 01:00:00,"6992,550","232093,91","68,220","48,300",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-05-01 01:00:00,"3779,400","118799,60","67,710","59,490",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 01:00:00,"2394,774","57685,10","67,800","43,700",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-05-01 01:00:00,"3939,120","108642,20","69,290","46,350",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 01:00:00,"1878,223","46368,19","67,000","50,800",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-05-01 01:00:00,"2854,352","56408,86","69,000","41,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-05-01 01:00:00,"3379,020","93854,98","68,000","51,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-05-01 01:00:00,"1600,747","32704,68","67,900","45,200",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-05-01 01:00:00,"1733,150","34789,10","68,720","38,250",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-05-01 01:00:00,"4820,855","151733,40","70,000","56,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 01:00:00,"3633,872","107772,13","68,000","49,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-05-01 01:00:00,"2919,738","61284,03","66,500","49,700",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-05-01 01:00:00,"653,934","19126,18","66,700","45,200",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-05-01 01:00:00,"1556,984","52438,11","68,000","49,600",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-05-01 01:00:00,"791,785","24303,53","67,200","44,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 01:00:00,"4006,150","146187,90","69,000","54,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-05-01 01:00:00,"2519,317","53217,14","67,000","34,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 01:00:00,"2730,841","64415,51","69,000","40,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-05-01 01:00:00,"869,189","27340,23","69,000","56,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-05-01 01:00:00,"1408,910","37675,80","68,350","43,750",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-05-01 01:00:00,"1230,890","34685,00","67,000","44,460",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 01:00:00,"820,180","23388,40","68,960","49,230",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 01:00:00,"2179,817","63511,98","68,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 01:00:00,"16749,988","444851,25","68,320","46,280",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 01:00:00,"15121,309","356770,19","67,420","31,160",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 01:00:00,"14179,799","433719,00","68,730","54,910",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 01:00:00,"7297,459","228191,00","68,600","44,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 01:00:00,"16890,109","422229,25","68,270","47,560",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 01:00:00,"8191,430","170867,00","70,300","49,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 01:00:00,"6532,720","134368,50","68,400","42,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 01:00:00,"8631,060","219016,59","68,300","58,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 01:00:00,"18818,008","403565,38","67,210","33,830",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 01:00:00,"28034,898","646033,00","69,650","47,120",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-05-01 01:00:00,"710,360","17031,50","66,240","45,390",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 01:00:00,"3539,187","87895,13","69,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 01:00:00,"3393,498","79389,39","66,000","38,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 01:00:00,"822,628","20853,79","66,000","37,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 01:00:00,"1553,630","37063,20","66,170","33,460",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 01:00:00,"1929,281","41929,55","68,000","52,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-05-01 01:00:00,"224,576","7759,85","65,690","32,440",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 01:00:00,"616,420","17021,70","68,580","49,240",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-05-01 01:00:00,"413,940","12440,50","65,190","40,830",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-05-01 01:00:00,"9190,039","241191,50","68,900","55,300",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-05-01 01:00:00,"725,090","19378,20","67,810","42,040",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 01:00:00,"13171,689","366227,59","69,700","50,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 01:00:00,"4057,640","96372,40","69,100","46,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 01:00:00,"592,750","19496,10","68,570","50,270",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 01:00:00,"1321,980","34453,50","66,730","36,080",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 01:00:00,"4181,108","143563,05","69,400","47,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 01:00:00,"4063,714","25983,33","69,000","48,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-05-01 01:00:00,"1347,980","40852,10","69,570","45,720",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 01:00:00,"1392,030","34308,70","68,360","52,050",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 01:00:00,"4862,950","131296,59","67,970","43,840",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 01:00:00,"1222,740","40059,50","68,260","45,090",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 01:00:00,"8936,199","255265,09","69,240","53,970",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 01:00:00,"1311,380","42701,90","68,390","42,090",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 01:00:00,"1504,540","43209,40","67,850","41,610",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-05-01 01:00:00,"495,450","14121,90","67,360","45,020",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 01:00:00,"457,000","11982,60","68,210","44,370",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 01:00:00,"56,190","1764,10","68,540","41,370",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 02:00:00,"2394,801","57686,12","67,300","45,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 02:00:00,"1878,262","46369,38","66,700","47,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 02:00:00,"3633,897","107773,31","68,000","51,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 02:00:00,"4006,210","146191,40","69,000","56,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 02:00:00,"2730,890","64417,06","67,000","41,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 02:00:00,"820,200","23389,50","67,740","49,710",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 02:00:00,"2179,847","63512,81","68,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 02:00:00,"16750,078","444855,75","67,930","51,820",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 02:00:00,"15121,350","356771,28","67,310","41,630",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 02:00:00,"14179,879","433724,56","68,310","55,940",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 02:00:00,"7297,539","228194,00","69,600","45,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 02:00:00,"16890,178","422232,69","67,950","50,410",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 02:00:00,"8191,489","170869,30","69,500","49,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 02:00:00,"6532,749","134369,59","68,200","41,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 02:00:00,"8631,119","219021,78","67,900","57,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 02:00:00,"18818,059","403566,88","68,210","37,480",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 02:00:00,"28034,996","646039,00","68,300","47,840",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 02:00:00,"3539,216","87896,31","69,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 02:00:00,"3393,526","79390,27","67,000","40,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 02:00:00,"822,638","20854,07","64,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 02:00:00,"1553,670","37064,40","66,900","35,370",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 02:00:00,"1929,313","41930,76","68,000","51,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 02:00:00,"616,440","17022,70","67,630","44,300",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 02:00:00,"13171,799","366232,38","68,200","47,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 02:00:00,"4057,700","96374,70","68,500","48,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 02:00:00,"592,790","19498,30","67,870","51,830",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 02:00:00,"1322,040","34455,20","66,150","42,060",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 02:00:00,"4181,161","143565,27","68,200","48,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 02:00:00,"4063,747","25984,74","68,000","49,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 02:00:00,"1392,110","34312,90","68,720","50,170",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 02:00:00,"4862,990","131297,89","67,520","43,450",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 02:00:00,"1222,820","40062,30","68,570","45,110",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 02:00:00,"8936,299","255270,09","68,090","52,520",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 02:00:00,"1311,470","42705,00","68,500","42,530",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 02:00:00,"1504,680","43213,80","68,870","38,790",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 02:00:00,"457,070","11985,20","68,460","44,790",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 02:00:00,"56,250","1766,10","67,830","42,190",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 03:00:00,"2394,823","57687,03","67,000","43,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 03:00:00,"1878,281","46370,12","67,700","43,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 03:00:00,"3633,917","107774,42","68,000","51,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 03:00:00,"4006,260","146194,56","69,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 03:00:00,"2730,938","64418,69","68,000","43,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 03:00:00,"820,230","23390,60","69,340","50,250",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 03:00:00,"2179,874","63513,60","67,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 03:00:00,"16750,168","444859,75","68,080","51,990",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 03:00:00,"15121,418","356774,09","68,770","39,340",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 03:00:00,"14179,959","433730,25","68,610","56,710",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 03:00:00,"7297,629","228197,09","68,600","46,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 03:00:00,"16890,238","422236,00","67,520","50,990",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 03:00:00,"8191,550","170871,80","70,800","49,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 03:00:00,"6532,789","134371,00","68,800","43,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 03:00:00,"8631,169","219026,59","68,100","57,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 03:00:00,"18818,139","403569,28","67,380","41,020",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 03:00:00,"28035,199","646045,00","70,110","47,880",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 03:00:00,"3539,241","87897,50","68,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 03:00:00,"3393,558","79391,33","67,000","41,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 03:00:00,"822,654","20854,63","66,000","47,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 03:00:00,"1553,720","37065,70","66,260","37,670",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 03:00:00,"1929,347","41932,07","67,000","39,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 03:00:00,"616,470","17024,00","69,160","47,750",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 03:00:00,"13171,918","366237,19","69,700","49,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 03:00:00,"4057,750","96376,90","69,100","47,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 03:00:00,"592,830","19500,60","68,800","52,440",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 03:00:00,"1322,110","34458,10","66,590","44,540",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 03:00:00,"4181,217","143567,67","69,800","48,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 03:00:00,"4063,780","25986,20","69,000","48,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 03:00:00,"1392,180","34316,20","67,950","49,540",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 03:00:00,"4863,030","131299,30","66,830","50,540",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 03:00:00,"1222,890","40065,20","67,450","44,480",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 03:00:00,"8936,390","255275,19","69,670","52,380",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 03:00:00,"1311,570","42708,20","67,750","43,150",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 03:00:00,"1504,800","43218,20","67,370","42,990",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 03:00:00,"457,150","11987,80","67,670","44,540",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 03:00:00,"56,310","1768,10","68,600","41,050",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 04:00:00,"2394,845","57687,84","68,500","43,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 04:00:00,"1878,301","46370,86","68,700","45,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 04:00:00,"3633,941","107775,57","69,000","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 04:00:00,"4006,330","146198,21","70,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 04:00:00,"2730,991","64420,45","70,000","44,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 04:00:00,"820,250","23391,70","69,360","49,770",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 04:00:00,"2179,910","63514,56","69,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 04:00:00,"16750,258","444864,00","67,800","51,460",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 04:00:00,"15121,488","356776,19","69,090","42,930",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 04:00:00,"14180,039","433735,88","67,940","56,850",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 04:00:00,"7297,709","228200,38","70,000","46,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 04:00:00,"16890,309","422239,38","68,050","50,170",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 04:00:00,"8191,609","170874,19","70,900","49,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 04:00:00,"6532,850","134373,19","67,900","45,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 04:00:00,"8631,229","219030,69","68,100","56,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 04:00:00,"18818,219","403571,78","68,550","41,340",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 04:00:00,"28035,297","646051,00","70,070","48,130",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 04:00:00,"3539,268","87898,66","69,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 04:00:00,"3393,592","79392,45","68,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 04:00:00,"822,668","20855,30","65,000","36,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 04:00:00,"1553,760","37066,90","67,780","38,810",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 04:00:00,"1929,387","41933,53","69,000","41,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 04:00:00,"616,490","17024,90","69,030","49,450",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 04:00:00,"13172,039","366242,38","70,000","49,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 04:00:00,"4057,810","96379,40","70,000","47,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 04:00:00,"592,880","19502,90","69,400","52,920",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 04:00:00,"1322,170","34460,20","66,500","40,170",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 04:00:00,"4181,274","143570,03","70,000","48,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 04:00:00,"4063,816","25987,70","70,000","49,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 04:00:00,"1392,270","34320,70","69,230","52,730",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 04:00:00,"4863,070","131300,69","69,020","45,120",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 04:00:00,"1222,970","40068,10","69,130","44,610",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 04:00:00,"8936,489","255280,28","69,720","53,380",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 04:00:00,"1311,670","42711,60","69,400","43,610",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 04:00:00,"1504,930","43222,50","68,950","43,790",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 04:00:00,"457,240","11990,80","68,920","42,430",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 04:00:00,"56,360","1770,00","69,270","38,600",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-05-01 05:00:00,"3910,363","87053,05","68,000","36,200",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-05-01 05:00:00,"3766,320","83575,51","69,000","37,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-05-01 05:00:00,"7988,220","274630,41","68,910","59,880",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-05-01 05:00:00,"2608,654","76274,64","68,600","57,900",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-05-01 05:00:00,"6992,640","232098,41","68,930","50,980",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-05-01 05:00:00,"3779,480","118809,00","68,520","60,470",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 05:00:00,"2394,869","57688,70","67,600","45,500",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-05-01 05:00:00,"3939,250","108647,30","68,870","47,690",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 05:00:00,"1878,322","46371,66","67,800","47,000",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-05-01 05:00:00,"2854,431","56411,52","68,000","51,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-05-01 05:00:00,"3379,109","93858,72","69,000","45,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-05-01 05:00:00,"1600,790","32706,51","67,400","48,000",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-05-01 05:00:00,"1733,190","34790,30","67,550","41,920",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-05-01 05:00:00,"4820,983","151742,13","69,000","57,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 05:00:00,"3633,967","107776,78","68,000","50,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-05-01 05:00:00,"2919,841","61288,84","68,000","47,800",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-05-01 05:00:00,"653,960","19127,43","66,000","48,500",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-05-01 05:00:00,"1557,090","52443,45","68,300","52,200",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-05-01 05:00:00,"791,855","24306,20","67,100","46,500",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 05:00:00,"4006,380","146201,48","69,000","55,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-05-01 05:00:00,"2519,578","53223,85","69,000","35,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 05:00:00,"2731,058","64422,77","70,000","45,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-05-01 05:00:00,"869,233","27342,67","69,000","53,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-05-01 05:00:00,"1409,060","37680,80","68,520","44,110",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-05-01 05:00:00,"1231,010","34689,80","67,590","44,990",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 05:00:00,"820,270","23392,90","68,080","50,790",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 05:00:00,"2179,944","63515,51","69,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 05:00:00,"16750,369","444870,38","66,640","48,800",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 05:00:00,"15121,578","356780,38","68,450","50,160",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 05:00:00,"14180,109","433741,38","68,470","56,260",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 05:00:00,"7297,789","228203,38","69,800","45,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 05:00:00,"16890,389","422242,88","68,910","49,670",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 05:00:00,"8191,669","170877,09","69,100","50,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 05:00:00,"6532,919","134376,59","68,800","52,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 05:00:00,"8631,289","219034,88","68,900","55,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 05:00:00,"18818,359","403578,38","69,800","53,670",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 05:00:00,"28035,496","646058,00","69,080","48,510",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-05-01 05:00:00,"710,440","17034,30","66,970","38,750",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 05:00:00,"3539,295","87899,78","69,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 05:00:00,"3393,622","79393,45","69,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 05:00:00,"822,678","20855,59","65,000","36,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 05:00:00,"1553,800","37068,10","68,300","37,990",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 05:00:00,"1929,426","41934,66","70,000","49,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-05-01 05:00:00,"224,606","7760,75","66,590","35,020",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 05:00:00,"616,520","17026,10","68,470","49,140",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-05-01 05:00:00,"414,010","12443,00","66,990","50,390",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-05-01 05:00:00,"9190,339","241209,78","69,000","54,800",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-05-01 05:00:00,"725,220","19382,50","67,950","42,700",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 05:00:00,"13172,168","366247,69","69,100","49,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 05:00:00,"4057,870","96381,80","69,200","48,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 05:00:00,"592,920","19505,60","68,670","54,830",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 05:00:00,"1322,270","34465,20","67,550","51,170",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 05:00:00,"4181,342","143573,03","68,500","50,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 05:00:00,"4063,852","25989,21","69,000","49,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-05-01 05:00:00,"1348,370","40868,20","68,790","49,120",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 05:00:00,"1392,350","34324,40","69,620","49,740",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 05:00:00,"4863,120","131302,19","68,300","43,210",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 05:00:00,"1223,060","40071,30","68,730","45,020",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 05:00:00,"8936,589","255285,59","68,560","52,530",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 05:00:00,"1311,770","42715,10","68,620","44,230",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 05:00:00,"1505,060","43227,00","69,050","41,860",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-05-01 05:00:00,"495,590","14127,60","68,230","46,160",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 05:00:00,"457,320","11993,50","69,370","44,350",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 05:00:00,"56,420","1772,00","68,340","37,280",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 06:00:00,"2394,891","57689,56","69,000","45,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 06:00:00,"1878,342","46372,42","69,500","45,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 06:00:00,"3633,994","107778,07","70,000","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 06:00:00,"4006,490","146206,26","71,000","51,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 06:00:00,"2731,112","64424,55","70,000","43,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 06:00:00,"820,300","23394,00","70,840","50,170",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 06:00:00,"2179,977","63516,46","70,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 06:00:00,"16750,488","444877,00","68,320","49,780",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 06:00:00,"15121,748","356786,78","71,590","47,040",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 06:00:00,"14180,189","433747,06","69,540","54,990",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 06:00:00,"7297,890","228206,78","69,100","44,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 06:00:00,"16890,469","422246,38","67,790","48,830",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 06:00:00,"8191,729","170879,59","72,600","49,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 06:00:00,"6532,979","134379,30","69,500","47,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 06:00:00,"8631,350","219038,69","69,400","55,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 06:00:00,"18818,469","403585,19","68,000","53,400",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 06:00:00,"28035,598","646064,00","72,250","48,410",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 06:00:00,"3539,321","87900,95","70,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 06:00:00,"3393,652","79394,51","68,000","42,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 06:00:00,"822,694","20856,23","68,000","49,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 06:00:00,"1553,830","37068,90","68,680","33,160",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 06:00:00,"1929,472","41936,16","70,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 06:00:00,"616,550","17027,20","70,270","50,030",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 06:00:00,"13172,289","366253,19","71,400","50,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 06:00:00,"4057,930","96384,30","70,800","47,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 06:00:00,"592,970","19508,40","70,530","54,360",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 06:00:00,"1322,350","34469,30","68,200","46,170",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 06:00:00,"4181,406","143576,02","71,300","50,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 06:00:00,"4063,887","25990,66","71,000","48,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 06:00:00,"1392,420","34327,90","68,200","50,530",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 06:00:00,"4863,160","131303,80","70,050","42,540",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 06:00:00,"1223,150","40074,60","69,290","44,610",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 06:00:00,"8936,699","255291,09","71,160","53,050",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 06:00:00,"1311,870","42718,70","69,560","44,050",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 06:00:00,"1505,200","43231,70","68,220","39,690",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 06:00:00,"457,390","11996,10","67,970","44,920",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 06:00:00,"56,490","1774,30","70,000","37,400",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 07:00:00,"2394,918","57690,52","72,700","46,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 07:00:00,"1878,365","46373,11","72,700","38,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 07:00:00,"3634,029","107779,43","73,000","48,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 07:00:00,"4006,600","146210,72","74,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 07:00:00,"2731,174","64426,46","72,000","41,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 07:00:00,"820,320","23395,00","73,040","46,880",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 07:00:00,"2180,015","63517,45","72,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 07:00:00,"16750,600","444883,19","67,930","49,880",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 07:00:00,"15121,838","356790,00","73,420","48,420",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 07:00:00,"14180,299","433752,25","68,090","46,540",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 07:00:00,"7297,989","228209,69","72,500","39,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 07:00:00,"16890,549","422249,69","70,270","46,540",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 07:00:00,"8191,819","170882,39","74,000","40,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 07:00:00,"6533,039","134381,30","68,100","45,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 07:00:00,"8631,409","219043,28","68,500","57,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 07:00:00,"18818,578","403590,28","71,260","52,000",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 07:00:00,"28035,797","646070,00","73,730","47,920",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 07:00:00,"3539,349","87902,03","73,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 07:00:00,"3393,689","79395,67","71,000","44,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 07:00:00,"822,708","20856,71","67,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 07:00:00,"1553,880","37070,00","68,780","29,450",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 07:00:00,"1929,529","41937,80","72,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 07:00:00,"616,580","17028,20","73,000","44,180",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 07:00:00,"13172,439","366258,59","73,500","49,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 07:00:00,"4058,000","96386,20","73,900","37,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 07:00:00,"593,030","19511,00","73,380","50,650",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 07:00:00,"1322,430","34472,10","67,710","45,480",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 07:00:00,"4181,472","143578,59","72,900","50,400",
