﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 07:00:00,"4063,924","25991,93","74,000","42,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 07:00:00,"1392,520","34332,10","71,340","47,550",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 07:00:00,"4863,220","131305,59","73,280","40,830",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 07:00:00,"1223,250","40077,70","72,600","45,960",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 07:00:00,"8936,839","255296,28","73,170","53,590",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 07:00:00,"1311,980","42722,00","72,970","41,730",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 07:00:00,"1505,360","43236,50","71,630","39,770",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 07:00:00,"457,460","11998,80","70,940","45,140",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 07:00:00,"56,550","1776,20","73,380","39,730",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 08:00:00,"2394,944","57691,24","72,000","39,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 08:00:00,"1878,391","46373,78","71,900","37,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 08:00:00,"3634,080","107781,21","73,000","49,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 08:00:00,"4006,710","146214,79","74,000","51,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 08:00:00,"2731,254","64428,52","71,000","35,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 08:00:00,"820,350","23396,10","73,370","46,740",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 08:00:00,"2180,064","63518,52","70,000","29,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 08:00:00,"16750,729","444889,69","70,600","53,880",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 08:00:00,"15121,939","356793,09","73,210","46,240",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 08:00:00,"14180,428","433757,50","70,920","44,650",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 08:00:00,"7298,100","228212,38","73,900","35,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 08:00:00,"16890,658","422252,88","72,370","43,740",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 08:00:00,"8191,909","170884,50","74,300","39,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 08:00:00,"6533,129","134384,50","71,300","40,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 08:00:00,"8631,489","219048,88","70,900","56,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 08:00:00,"18818,699","403594,28","72,310","45,310",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 08:00:00,"28035,996","646077,00","74,420","43,680",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 08:00:00,"3539,382","87903,08","74,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 08:00:00,"3393,727","79396,71","72,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 08:00:00,"822,764","20858,99","69,000","42,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 08:00:00,"1553,940","37071,30","69,270","28,390",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 08:00:00,"1929,609","41939,77","70,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 08:00:00,"616,600","17029,20","72,780","50,160",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 08:00:00,"13172,578","366263,88","74,200","49,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 08:00:00,"4058,060","96387,80","73,600","41,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 08:00:00,"593,080","19513,40","72,820","53,030",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 08:00:00,"1322,510","34476,10","67,960","50,230",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 08:00:00,"4181,551","143581,53","73,900","49,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 08:00:00,"4063,967","25993,02","74,000","39,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 08:00:00,"1392,640","34335,90","72,600","39,730",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 08:00:00,"4863,290","131307,39","72,790","43,650",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 08:00:00,"1223,350","40080,90","73,300","45,970",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 08:00:00,"8936,970","255301,19","73,760","50,990",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 08:00:00,"1312,090","42725,20","73,350","40,890",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 08:00:00,"1505,520","43240,90","72,830","39,970",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 08:00:00,"457,550","12001,30","72,420","35,750",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 08:00:00,"56,640","1778,70","73,780","44,380",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-05-01 09:00:00,"3910,539","87057,62","72,900","37,100",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-05-01 09:00:00,"3766,512","83581,07","74,000","41,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-05-01 09:00:00,"7988,650","274662,09","74,600","60,220",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-05-01 09:00:00,"2608,788","76278,83","74,100","47,900",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-05-01 09:00:00,"6992,820","232104,61","73,370","39,090",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-05-01 09:00:00,"3779,580","118815,90","66,710","49,860",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 09:00:00,"2394,971","57692,03","72,700","42,600",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-05-01 09:00:00,"3939,410","108652,20","73,930","39,490",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 09:00:00,"1878,416","46374,41","73,000","36,400",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-05-01 09:00:00,"2854,551","56415,30","74,000","36,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-05-01 09:00:00,"3379,241","93862,53","72,000","38,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-05-01 09:00:00,"1600,857","32708,85","73,200","40,400",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-05-01 09:00:00,"1733,240","34791,50","72,610","31,360",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-05-01 09:00:00,"4821,188","151751,90","75,000","49,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 09:00:00,"3634,125","107782,81","74,000","51,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-05-01 09:00:00,"2920,014","61293,81","71,300","31,500",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-05-01 09:00:00,"653,998","19128,91","70,800","45,300",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-05-01 09:00:00,"1557,211","52448,52","73,100","44,200",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-05-01 09:00:00,"791,937","24308,87","72,800","43,400",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 09:00:00,"4006,820","146218,73","75,000","51,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-05-01 09:00:00,"2519,872","53231,05","72,000","35,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 09:00:00,"2731,392","64432,12","72,000","42,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-05-01 09:00:00,"869,347","27346,96","74,000","45,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-05-01 09:00:00,"1409,280","37687,00","73,720","33,100",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-05-01 09:00:00,"1231,210","34696,00","72,540","41,620",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 09:00:00,"820,380","23397,10","73,780","46,800",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 09:00:00,"2180,118","63519,65","72,000","29,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 09:00:00,"16750,838","444895,00","71,410","50,490",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 09:00:00,"15122,059","356796,50","73,050","44,160",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 09:00:00,"14180,600","433763,00","72,540","49,020",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 09:00:00,"7298,220","228215,19","74,100","39,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 09:00:00,"16890,758","422255,88","72,570","44,710",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 09:00:00,"8191,999","170886,89","75,300","41,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 09:00:00,"6533,199","134386,59","72,300","44,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 09:00:00,"8631,569","219053,19","72,400","56,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 09:00:00,"18818,828","403598,50","72,880","42,760",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 09:00:00,"28036,297","646086,00","74,440","48,640",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-05-01 09:00:00,"710,550","17037,40","72,090","33,710",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 09:00:00,"3539,413","87904,05","74,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 09:00:00,"3393,769","79397,80","72,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 09:00:00,"822,777","20859,34","68,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 09:00:00,"1554,000","37072,70","70,990","30,000",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 09:00:00,"1929,698","41942,10","72,000","37,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-05-01 09:00:00,"224,642","7761,74","70,360","37,430",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 09:00:00,"616,640","17030,20","73,330","43,550",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-05-01 09:00:00,"414,110","12447,40","71,020","48,840",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-05-01 09:00:00,"9190,699","241225,59","74,100","48,900",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-05-01 09:00:00,"725,390","19387,50","73,190","41,420",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 09:00:00,"13172,738","366269,19","74,700","47,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 09:00:00,"4058,140","96389,70","74,600","36,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 09:00:00,"593,130","19515,60","73,840","52,900",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 09:00:00,"1322,600","34480,10","71,530","49,620",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 09:00:00,"4181,623","143584,14","74,200","49,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 09:00:00,"4064,012","25994,13","74,000","38,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-05-01 09:00:00,"1348,800","40883,40","74,670","46,830",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 09:00:00,"1392,780","34339,40","73,340","44,230",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 09:00:00,"4863,350","131309,09","73,650","42,150",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 09:00:00,"1223,470","40084,30","73,520","45,880",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 09:00:00,"8937,100","255306,28","74,340","51,680",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 09:00:00,"1312,210","42728,10","73,580","39,450",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 09:00:00,"1505,680","43245,00","73,070","39,870",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-05-01 09:00:00,"495,790","14134,40","72,140","44,970",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 09:00:00,"457,680","12004,80","73,130","45,290",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 09:00:00,"56,750","1782,20","74,410","45,320",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 10:00:00,"2394,995","57692,71","70,800","38,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 10:00:00,"1878,443","46375,09","68,400","38,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 10:00:00,"3634,158","107784,06","68,000","49,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 10:00:00,"4006,910","146222,42","70,000","52,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 10:00:00,"2731,488","64434,84","72,000","41,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 10:00:00,"820,420","23398,10","71,920","45,710",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 10:00:00,"2180,173","63520,73","72,000","28,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 10:00:00,"16750,998","444901,75","71,960","49,650",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 10:00:00,"15122,158","356799,69","74,540","42,570",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 10:00:00,"14180,738","433768,19","73,040","52,190",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 10:00:00,"7298,339","228218,00","73,900","38,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 10:00:00,"16890,859","422258,69","72,940","39,100",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 10:00:00,"8192,089","170889,19","72,200","38,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 10:00:00,"6533,260","134388,39","72,900","42,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 10:00:00,"8631,649","219057,38","73,400","57,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 10:00:00,"18818,939","403602,09","73,160","40,480",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 10:00:00,"28036,496","646092,00","73,190","42,530",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 10:00:00,"3539,443","87904,94","74,000","41,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 10:00:00,"3393,808","79398,76","72,000","41,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 10:00:00,"822,812","20860,42","70,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 10:00:00,"1554,060","37073,90","71,000","34,520",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 10:00:00,"1929,757","41943,63","72,000","41,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 10:00:00,"616,660","17031,00","74,390","49,280",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 10:00:00,"13172,889","366274,19","73,600","47,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 10:00:00,"4058,209","96391,20","73,500","41,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 10:00:00,"593,180","19517,50","72,320","52,230",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 10:00:00,"1322,690","34483,40","71,660","47,410",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 10:00:00,"4181,692","143586,70","72,400","49,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 10:00:00,"4064,064","25995,46","76,000","41,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 10:00:00,"1392,890","34343,00","73,750","42,790",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 10:00:00,"4863,410","131310,80","75,300","41,400",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 10:00:00,"1223,570","40087,50","71,360","46,100",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 10:00:00,"8937,229","255310,59","72,810","44,830",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 10:00:00,"1312,310","42730,80","72,400","36,450",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 10:00:00,"1505,830","43249,00","72,960","39,480",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 10:00:00,"457,740","12006,80","73,390","45,460",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 10:00:00,"56,820","1784,00","75,250","42,700",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 11:00:00,"2395,022","57693,48","70,100","43,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 11:00:00,"1878,467","46375,75","70,300","40,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 11:00:00,"3634,190","107785,29","71,000","47,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 11:00:00,"4007,000","146226,19","72,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 11:00:00,"2731,553","64436,63","73,000","41,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 11:00:00,"820,450","23399,10","71,410","44,310",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 11:00:00,"2180,226","63521,81","72,000","30,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 11:00:00,"16751,139","444908,06","72,830","53,110",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 11:00:00,"15122,270","356803,09","70,690","44,750",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 11:00:00,"14180,879","433773,56","73,420","50,450",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 11:00:00,"7298,459","228220,88","74,400","36,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 11:00:00,"16890,949","422261,50","73,060","46,460",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 11:00:00,"8192,189","170891,39","73,500","38,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 11:00:00,"6533,329","134390,39","73,800","46,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 11:00:00,"8631,720","219061,78","73,000","57,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 11:00:00,"18819,068","403606,09","72,770","43,350",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 11:00:00,"28036,699","646099,00","71,400","47,660",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 11:00:00,"3539,476","87905,89","71,000","42,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 11:00:00,"3393,851","79399,84","72,000","37,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 11:00:00,"822,826","20860,79","69,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 11:00:00,"1554,100","37075,00","70,690","30,250",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 11:00:00,"1929,811","41945,09","73,000","40,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 11:00:00,"616,700","17032,10","71,320","43,540",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 11:00:00,"13173,039","366279,28","72,000","48,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 11:00:00,"4058,270","96392,90","72,000","39,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 11:00:00,"593,230","19519,70","71,510","52,490",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 11:00:00,"1322,770","34486,20","71,440","46,940",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 11:00:00,"4181,763","143589,38","72,200","49,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 11:00:00,"4064,111","25996,83","72,000","45,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 11:00:00,"1393,010","34346,10","73,350","42,520",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 11:00:00,"4863,470","131312,50","71,260","42,650",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 11:00:00,"1223,680","40090,90","71,380","45,870",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 11:00:00,"8937,329","255314,69","71,530","45,160",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 11:00:00,"1312,440","42733,80","71,150","36,970",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 11:00:00,"1505,980","43252,90","73,350","38,690",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 11:00:00,"457,820","12009,10","73,280","34,940",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 11:00:00,"56,900","1786,40","71,680","41,920",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 12:00:00,"2395,046","57694,26","70,900","43,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 12:00:00,"1878,489","46376,36","70,600","38,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 12:00:00,"3634,220","107786,50","71,000","54,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 12:00:00,"4007,090","146230,21","73,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 12:00:00,"2731,623","64438,45","73,000","39,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 12:00:00,"820,480","23400,20","71,650","42,360",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 12:00:00,"2180,279","63522,88","73,000","31,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 12:00:00,"16751,248","444912,69","72,050","53,170",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 12:00:00,"15122,379","356806,38","71,640","41,710",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 12:00:00,"14181,029","433779,19","72,220","46,950",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 12:00:00,"7298,560","228223,59","71,200","40,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 12:00:00,"16891,049","422264,50","70,870","45,160",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 12:00:00,"8192,300","170893,80","73,300","32,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 12:00:00,"6533,409","134392,59","72,200","40,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 12:00:00,"8631,810","219066,28","72,200","57,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 12:00:00,"18819,189","403610,19","71,550","46,690",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 12:00:00,"28036,898","646105,00","72,430","44,640",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 12:00:00,"3539,518","87907,06","73,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 12:00:00,"3393,914","79401,42","71,000","36,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 12:00:00,"822,852","20861,47","69,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 12:00:00,"1554,170","37076,40","71,740","30,830",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 12:00:00,"1929,865","41946,48","73,000","41,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 12:00:00,"616,720","17033,00","72,030","48,260",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 12:00:00,"13173,189","366284,59","72,500","46,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 12:00:00,"4058,360","96395,50","73,000","39,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 12:00:00,"593,280","19521,90","72,240","51,010",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 12:00:00,"1322,850","34489,10","71,530","47,510",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 12:00:00,"4181,827","143591,83","72,100","48,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 12:00:00,"4064,150","25998,20","73,000","49,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 12:00:00,"1393,130","34349,80","71,620","46,110",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 12:00:00,"4863,530","131314,30","71,960","44,260",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 12:00:00,"1223,790","40094,40","71,960","47,850",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 12:00:00,"8937,470","255320,28","72,130","50,850",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 12:00:00,"1312,560","42737,10","72,000","37,350",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 12:00:00,"1506,140","43257,20","70,410","39,060",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 12:00:00,"457,950","12012,70","71,200","45,900",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 12:00:00,"56,970","1788,50","72,340","44,490",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-05-01 13:00:00,"3910,693","87061,39","70,300","33,300",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-05-01 13:00:00,"3766,685","83585,70","71,000","37,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-05-01 13:00:00,"7989,160","274697,00","71,960","60,330",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-05-01 13:00:00,"2608,921","76283,51","71,100","46,300",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-05-01 13:00:00,"6992,990","232109,30","70,260","39,650",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-05-01 13:00:00,"3779,660","118819,20","70,820","50,020",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 13:00:00,"2395,067","57694,94","70,100","43,100",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-05-01 13:00:00,"3939,560","108656,50","71,230","48,180",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 13:00:00,"1878,510","46376,92","70,000","39,200",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-05-01 13:00:00,"2854,668","56418,45","71,000","50,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-05-01 13:00:00,"3379,380","93866,10","71,000","40,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-05-01 13:00:00,"1600,928","32711,16","70,200","45,000",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-05-01 13:00:00,"1733,280","34792,60","69,330","36,870",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-05-01 13:00:00,"4821,469","151762,35","71,000","50,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 13:00:00,"3634,266","107788,10","71,000","48,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-05-01 13:00:00,"2920,209","61298,65","70,000","30,700",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-05-01 13:00:00,"654,043","19130,39","69,200","40,600",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-05-01 13:00:00,"1557,344","52452,71","70,200","44,200",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-05-01 13:00:00,"792,010","24310,99","69,300","37,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 13:00:00,"4007,160","146232,37","72,000","43,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-05-01 13:00:00,"2520,159","53237,63","71,000","32,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 13:00:00,"2731,689","64440,13","73,000","38,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-05-01 13:00:00,"869,461","27350,58","71,000","46,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-05-01 13:00:00,"1409,490","37692,50","71,280","38,960",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-05-01 13:00:00,"1231,370","34701,20","69,680","45,330",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 13:00:00,"820,520","23401,10","70,470","42,470",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 13:00:00,"2180,327","63523,88","73,000","31,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 13:00:00,"16751,350","444916,88","70,140","47,510",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 13:00:00,"15122,488","356810,00","70,470","46,600",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 13:00:00,"14181,178","433784,75","71,440","48,180",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 13:00:00,"7298,680","228226,38","71,900","34,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 13:00:00,"16891,148","422267,56","71,450","42,770",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 13:00:00,"8192,390","170896,00","72,100","39,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 13:00:00,"6533,479","134394,59","71,500","39,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 13:00:00,"8631,890","219071,59","71,500","58,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 13:00:00,"18819,309","403614,50","71,790","44,680",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 13:00:00,"28037,098","646111,00","71,050","48,660",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-05-01 13:00:00,"710,670","17040,70","68,500","43,330",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 13:00:00,"3539,560","87908,38","71,000","42,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 13:00:00,"3393,972","79402,84","71,000","37,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 13:00:00,"822,863","20861,74","70,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 13:00:00,"1554,210","37077,30","71,520","34,900",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 13:00:00,"1929,911","41947,66","73,000","47,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-05-01 13:00:00,"224,679","7762,66","69,430","29,180",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 13:00:00,"616,760","17034,20","70,700","44,370",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-05-01 13:00:00,"414,200","12451,10","69,560","47,930",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-05-01 13:00:00,"9191,140","241241,00","71,300","48,000",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-05-01 13:00:00,"725,560","19392,50","70,010","40,480",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 13:00:00,"13173,350","366290,09","71,700","46,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 13:00:00,"4058,439","96397,70","71,200","43,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 13:00:00,"593,320","19523,60","70,650","48,270",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 13:00:00,"1322,930","34492,50","70,780","50,340",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 13:00:00,"4181,887","143594,09","70,900","48,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 13:00:00,"4064,187","25999,57","72,000","49,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-05-01 13:00:00,"1349,200","40897,60","71,300","46,570",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 13:00:00,"1393,240","34353,40","72,160","46,350",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 13:00:00,"4863,570","131315,59","70,350","43,020",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 13:00:00,"1223,870","40097,30","70,700","48,810",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 13:00:00,"8937,579","255325,28","70,820","53,280",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 13:00:00,"1312,670","42739,80","71,210","37,520",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 13:00:00,"1506,290","43261,10","70,970","38,930",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-05-01 13:00:00,"495,950","14139,70","70,140","46,060",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 13:00:00,"458,010","12014,80","71,880","45,390",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 13:00:00,"57,030","1790,50","71,180","44,450",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 14:00:00,"2395,084","57695,53","68,400","44,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 14:00:00,"1878,523","46377,35","68,900","38,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 14:00:00,"3634,290","107789,23","70,000","52,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 14:00:00,"4007,230","146234,65","71,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 14:00:00,"2731,751","64441,70","73,000","39,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 14:00:00,"820,550","23402,10","69,860","43,660",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 14:00:00,"2180,374","63524,88","72,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 14:00:00,"16751,479","444922,75","70,370","48,060",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 14:00:00,"15122,578","356812,88","70,380","41,320",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 14:00:00,"14181,309","433790,38","71,770","54,230",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 14:00:00,"7298,779","228228,88","71,100","38,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 14:00:00,"16891,238","422270,50","70,150","43,820",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 14:00:00,"8192,489","170898,69","71,800","38,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 14:00:00,"6533,550","134396,69","72,000","44,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 14:00:00,"8631,959","219077,00","71,900","59,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 14:00:00,"18819,428","403618,59","70,660","44,580",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 14:00:00,"28037,297","646118,00","71,650","45,710",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 14:00:00,"3539,594","87909,44","71,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 14:00:00,"3394,010","79403,74","70,000","33,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 14:00:00,"822,884","20862,35","69,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 14:00:00,"1554,260","37078,40","71,650","31,390",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 14:00:00,"1929,950","41948,74","72,000","47,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 14:00:00,"616,790","17035,10","70,340","40,200",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 14:00:00,"13173,488","366295,28","71,100","48,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 14:00:00,"4058,510","96399,90","71,700","46,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 14:00:00,"593,370","19525,20","71,010","46,750",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 14:00:00,"1323,010","34496,00","70,510","51,370",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 14:00:00,"4181,947","143596,36","70,500","46,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 14:00:00,"4064,220","26000,85","71,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 14:00:00,"1393,350","34356,70","71,100","43,460",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 14:00:00,"4863,620","131317,09","70,680","43,090",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 14:00:00,"1223,960","40100,50","70,260","46,240",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 14:00:00,"8937,689","255330,19","70,440","55,600",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 14:00:00,"1312,770","42742,40","70,460","38,070",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 14:00:00,"1506,420","43264,70","70,120","38,620",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 14:00:00,"458,070","12016,70","70,630","45,480",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 14:00:00,"57,100","1792,60","70,990","41,840",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 15:00:00,"2395,098","57696,08","68,800","44,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 15:00:00,"1878,544","46377,94","68,000","41,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 15:00:00,"3634,307","107790,14","69,000","55,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 15:00:00,"4007,290","146236,91","70,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 15:00:00,"2731,804","64443,08","72,000","38,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 15:00:00,"820,570","23402,90","69,670","50,280",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 15:00:00,"2180,417","63525,80","72,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 15:00:00,"16751,600","444928,88","70,330","47,870",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 15:00:00,"15122,668","356816,09","70,010","46,400",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 15:00:00,"14181,408","433795,88","70,780","51,020",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 15:00:00,"7298,879","228231,50","71,000","39,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 15:00:00,"16891,318","422273,38","70,240","44,850",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 15:00:00,"8192,569","170900,80","70,600","45,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 15:00:00,"6533,609","134398,69","71,000","45,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 15:00:00,"8632,029","219082,59","71,100","60,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 15:00:00,"18819,549","403622,69","70,360","49,000",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 15:00:00,"28037,398","646123,00","70,310","41,430",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 15:00:00,"3539,629","87910,52","70,000","42,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 15:00:00,"3394,038","79404,45","68,000","33,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 15:00:00,"822,891","20862,53","68,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 15:00:00,"1554,310","37079,50","70,760","34,430",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 15:00:00,"1929,983","41949,74","72,000","47,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 15:00:00,"616,820","17036,30","68,790","48,410",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 15:00:00,"13173,609","366300,38","69,900","48,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 15:00:00,"4058,570","96401,90","70,300","46,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 15:00:00,"593,400","19526,60","69,230","48,080",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 15:00:00,"1323,070","34499,00","70,090","52,460",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 15:00:00,"4182,005","143598,53","70,200","45,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 15:00:00,"4064,244","26001,92","69,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 15:00:00,"1393,440","34360,00","70,740","48,170",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 15:00:00,"4863,660","131318,39","68,820","43,910",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 15:00:00,"1224,030","40103,10","69,950","49,590",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 15:00:00,"8937,789","255334,78","70,270","53,100",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 15:00:00,"1312,850","42744,60","69,690","37,090",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 15:00:00,"1506,540","43268,10","69,890","38,370",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 15:00:00,"458,170","12019,40","70,540","38,030",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 15:00:00,"57,140","1794,20","69,140","41,930",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 16:00:00,"2395,115","57696,69","68,100","43,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 16:00:00,"1878,566","46378,58","68,000","36,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 16:00:00,"3634,319","107790,97","69,000","56,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 16:00:00,"4007,350","146239,25","70,000","45,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 16:00:00,"2731,851","64444,27","72,000","37,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 16:00:00,"820,590","23403,80","67,190","45,210",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 16:00:00,"2180,455","63526,66","71,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 16:00:00,"16751,678","444932,75","70,280","53,150",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 16:00:00,"15122,738","356819,09","67,620","48,250",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 16:00:00,"14181,539","433801,50","70,470","52,660",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 16:00:00,"7298,970","228234,00","69,800","36,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 16:00:00,"16891,398","422276,19","68,860","43,050",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 16:00:00,"8192,640","170903,30","69,200","45,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 16:00:00,"6533,669","134400,69","70,600","45,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 16:00:00,"8632,100","219088,28","70,200","60,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 16:00:00,"18819,648","403626,78","69,040","48,780",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 16:00:00,"28037,598","646129,00","68,280","48,120",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 16:00:00,"3539,659","87911,53","69,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 16:00:00,"3394,068","79405,13","67,000","33,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 16:00:00,"822,913","20863,14","69,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 16:00:00,"1554,340","37080,30","70,290","33,510",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 16:00:00,"1930,000","41950,35","71,000","44,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 16:00:00,"616,850","17037,20","67,790","42,360",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 16:00:00,"13173,719","366304,88","68,400","48,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 16:00:00,"4058,620","96404,00","69,300","47,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 16:00:00,"593,440","19528,00","68,270","42,360",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 16:00:00,"1323,130","34502,10","69,150","49,520",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 16:00:00,"4182,062","143600,64","68,000","45,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 16:00:00,"4064,267","26003,03","68,000","49,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 16:00:00,"1393,520","34363,10","69,390","47,710",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 16:00:00,"4863,689","131319,59","68,120","42,500",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 16:00:00,"1224,090","40105,60","69,070","49,520",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 16:00:00,"8937,879","255339,09","67,710","53,740",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 16:00:00,"1312,940","42746,80","68,910","36,330",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 16:00:00,"1506,650","43271,10","69,060","37,480",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 16:00:00,"458,240","12021,90","69,170","45,070",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 16:00:00,"57,190","1795,80","68,320","46,630",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-05-01 17:00:00,"3910,808","87064,07","66,500","31,600",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-05-01 17:00:00,"3766,811","83588,91","68,000","34,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-05-01 17:00:00,"7989,580","274730,22","69,340","58,350",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-05-01 17:00:00,"2609,011","76287,03","61,000","42,400",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-05-01 17:00:00,"6993,150","232114,61","67,970","45,930",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-05-01 17:00:00,"3779,840","118828,60","66,910","53,980",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 17:00:00,"2395,128","57697,26","67,000","41,700",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-05-01 17:00:00,"3939,650","108660,20","67,690","44,660",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 17:00:00,"1878,585","46379,18","66,500","39,300",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-05-01 17:00:00,"2854,740","56421,33","68,000","40,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-05-01 17:00:00,"3379,508","93870,07","67,000","45,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-05-01 17:00:00,"1600,974","32713,57","67,300","48,300",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-05-01 17:00:00,"1733,310","34793,30","66,070","38,850",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-05-01 17:00:00,"4821,680","151773,05","68,000","56,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 17:00:00,"3634,333","107791,92","67,000","54,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-05-01 17:00:00,"2920,342","61303,23","66,200","47,600",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-05-01 17:00:00,"654,091","19132,02","66,300","46,900",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-05-01 17:00:00,"1557,424","52456,06","66,800","45,700",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-05-01 17:00:00,"792,070","24312,98","66,100","47,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 17:00:00,"4007,410","146241,58","69,000","45,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-05-01 17:00:00,"2520,353","53242,10","67,000","32,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 17:00:00,"2731,899","64445,49","72,000","38,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-05-01 17:00:00,"869,544","27353,66","68,000","47,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-05-01 17:00:00,"1409,650","37697,20","67,150","38,210",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-05-01 17:00:00,"1231,470","34705,50","65,710","50,230",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 17:00:00,"820,620","23404,80","67,770","43,330",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 17:00:00,"2180,490","63527,48","71,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 17:00:00,"16751,779","444937,19","69,160","54,460",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 17:00:00,"15122,828","356822,50","67,540","45,610",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 17:00:00,"14181,648","433807,06","69,390","52,440",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 17:00:00,"7299,079","228236,69","68,100","35,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 17:00:00,"16891,479","422279,19","68,210","42,620",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 17:00:00,"8192,720","170906,19","69,700","41,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 17:00:00,"6533,729","134402,59","69,800","46,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 17:00:00,"8632,169","219094,78","70,000","60,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 17:00:00,"18819,748","403631,19","68,040","49,380",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 17:00:00,"28037,797","646135,00","67,540","41,420",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-05-01 17:00:00,"710,770","17043,80","66,070","39,460",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 17:00:00,"3539,691","87912,66","68,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 17:00:00,"3394,098","79405,87","66,000","33,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 17:00:00,"822,921","20863,34","68,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 17:00:00,"1554,400","37081,50","70,360","32,940",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 17:00:00,"1930,027","41951,35","71,000","46,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-05-01 17:00:00,"224,703","7763,40","62,010","30,880",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 17:00:00,"616,890","17038,70","67,400","42,530",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-05-01 17:00:00,"414,290","12454,60","65,430","47,430",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-05-01 17:00:00,"9191,539","241259,19","68,000","53,800",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-05-01 17:00:00,"725,650","19395,40","66,820","39,550",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 17:00:00,"13173,809","366309,28","68,100","48,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 17:00:00,"4058,680","96406,20","67,900","45,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 17:00:00,"593,480","19529,40","67,580","45,000",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 17:00:00,"1323,200","34504,50","68,440","47,700",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 17:00:00,"4182,113","143602,78","68,200","45,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 17:00:00,"4064,297","26004,34","68,000","48,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-05-01 17:00:00,"1349,510","40909,40","68,620","43,380",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 17:00:00,"1393,610","34366,50","68,660","47,870",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 17:00:00,"4863,740","131321,09","67,050","43,650",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 17:00:00,"1224,170","40108,50","68,190","43,740",
