﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 17:00:00,"8937,959","255343,28","67,560","50,080",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 17:00:00,"1313,010","42748,90","67,620","36,750",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 17:00:00,"1506,770","43274,40","67,110","36,690",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-05-01 17:00:00,"496,090","14145,20","66,430","47,570",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 17:00:00,"458,300","12023,90","68,360","43,570",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 17:00:00,"57,230","1797,50","67,710","45,760",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 18:00:00,"2395,153","57698,16","66,400","40,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 18:00:00,"1878,610","46379,99","66,300","42,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 18:00:00,"3634,352","107793,03","67,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 18:00:00,"4007,510","146244,82","69,000","46,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 18:00:00,"2731,946","64446,69","72,000","37,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 18:00:00,"820,650","23405,90","66,410","43,670",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 18:00:00,"2180,528","63528,38","72,000","36,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 18:00:00,"16751,898","444943,50","67,890","45,180",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 18:00:00,"15122,928","356826,50","67,890","47,480",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 18:00:00,"14181,770","433812,50","67,870","48,350",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 18:00:00,"7299,199","228240,00","68,300","36,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 18:00:00,"16891,578","422283,00","67,150","43,550",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 18:00:00,"8192,810","170909,30","67,900","40,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 18:00:00,"6533,779","134404,69","68,000","43,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 18:00:00,"8632,249","219101,78","68,500","59,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 18:00:00,"18819,869","403637,59","67,740","51,660",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 18:00:00,"28037,996","646144,00","68,310","46,400",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 18:00:00,"3539,728","87914,16","68,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 18:00:00,"3394,141","79406,95","69,000","37,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 18:00:00,"822,942","20864,01","70,000","45,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 18:00:00,"1554,440","37082,60","70,600","35,240",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 18:00:00,"1930,060","41952,48","71,000","46,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 18:00:00,"616,920","17039,70","66,940","46,020",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 18:00:00,"13173,939","366314,38","67,400","47,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 18:00:00,"4058,740","96408,40","67,700","43,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 18:00:00,"593,530","19531,40","67,160","45,420",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 18:00:00,"1323,270","34507,60","68,190","47,530",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 18:00:00,"4182,182","143605,58","66,900","48,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 18:00:00,"4064,332","26005,67","67,000","43,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 18:00:00,"1393,710","34370,60","67,650","47,190",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 18:00:00,"4863,790","131323,09","66,990","43,010",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 18:00:00,"1224,290","40112,80","67,190","42,370",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 18:00:00,"8938,079","255348,59","66,940","46,990",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 18:00:00,"1313,140","42752,50","67,500","37,190",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 18:00:00,"1506,960","43279,80","66,870","38,060",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 18:00:00,"458,390","12026,80","67,490","34,790",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 18:00:00,"57,310","1800,30","67,120","43,660",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 19:00:00,"2395,178","57699,03","67,800","41,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 19:00:00,"1878,631","46380,75","67,800","39,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 19:00:00,"3634,381","107794,62","69,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 19:00:00,"4007,600","146248,24","69,000","44,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 19:00:00,"2732,005","64448,19","71,000","37,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 19:00:00,"820,680","23407,10","69,530","44,020",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 19:00:00,"2180,568","63529,33","70,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 19:00:00,"16752,039","444951,38","66,820","46,710",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 19:00:00,"15123,020","356830,38","70,340","47,040",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 19:00:00,"14181,898","433818,00","67,950","44,220",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 19:00:00,"7299,329","228243,59","67,800","36,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 19:00:00,"16891,689","422287,06","66,230","43,940",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 19:00:00,"8192,909","170912,69","70,300","41,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 19:00:00,"6533,850","134407,59","67,700","47,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 19:00:00,"8632,329","219110,00","67,900","60,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 19:00:00,"18819,979","403643,78","66,780","49,880",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 19:00:00,"28038,098","646150,00","71,560","47,860",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 19:00:00,"3539,767","87915,78","68,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 19:00:00,"3394,179","79408,08","67,000","34,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 19:00:00,"822,952","20864,28","68,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 19:00:00,"1554,490","37083,70","70,560","30,280",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 19:00:00,"1930,117","41953,98","70,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 19:00:00,"616,990","17042,40","69,730","48,220",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 19:00:00,"13174,068","366320,00","69,900","46,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 19:00:00,"4058,800","96410,70","69,300","42,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 19:00:00,"593,590","19533,80","69,000","48,490",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 19:00:00,"1323,350","34511,70","67,620","51,680",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 19:00:00,"4182,262","143609,02","70,000","48,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 19:00:00,"4064,374","26007,11","69,000","43,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 19:00:00,"1393,810","34375,00","66,830","47,170",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 19:00:00,"4863,850","131325,30","68,990","42,950",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 19:00:00,"1224,390","40116,80","67,870","41,140",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 19:00:00,"8938,189","255354,00","69,940","48,540",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 19:00:00,"1313,280","42756,50","68,240","38,180",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 19:00:00,"1507,120","43284,60","67,270","38,420",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 19:00:00,"458,540","12031,40","66,580","43,330",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 19:00:00,"57,390","1803,40","69,520","41,560",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 20:00:00,"2395,208","57699,97","72,200","43,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 20:00:00,"1878,655","46381,44","71,200","41,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 20:00:00,"3634,410","107796,07","72,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 20:00:00,"4007,700","146251,55","74,000","45,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 20:00:00,"2732,068","64449,85","69,000","37,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 20:00:00,"820,720","23408,30","70,250","46,310",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 20:00:00,"2180,611","63530,33","69,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 20:00:00,"16752,199","444961,25","67,330","54,200",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 20:00:00,"15123,100","356833,28","74,220","43,610",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 20:00:00,"14182,049","433823,56","67,360","44,040",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 20:00:00,"7299,449","228246,88","70,900","34,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 20:00:00,"16891,789","422291,19","68,860","44,260",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 20:00:00,"8193,010","170915,19","73,000","39,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 20:00:00,"6533,909","134410,30","67,300","47,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 20:00:00,"8632,409","219118,09","68,000","59,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 20:00:00,"18820,129","403650,00","69,820","51,580",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 20:00:00,"28038,398","646157,00","74,360","43,350",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 20:00:00,"3539,802","87916,98","74,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 20:00:00,"3394,226","79409,30","70,000","31,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 20:00:00,"822,983","20865,19","68,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 20:00:00,"1554,550","37085,10","69,100","30,850",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 20:00:00,"1930,163","41955,34","69,000","47,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 20:00:00,"617,020","17043,50","71,220","36,440",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 20:00:00,"13174,238","366326,00","71,100","47,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 20:00:00,"4058,870","96412,80","72,200","38,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 20:00:00,"593,640","19536,00","71,500","49,480",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 20:00:00,"1323,440","34516,30","66,690","50,510",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 20:00:00,"4182,333","143611,73","70,900","49,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 20:00:00,"4064,420","26008,59","72,000","42,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 20:00:00,"1393,930","34380,70","69,610","48,800",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 20:00:00,"4863,910","131327,09","71,470","41,940",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 20:00:00,"1224,530","40121,10","73,750","45,560",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 20:00:00,"8938,319","255359,09","70,750","49,120",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 20:00:00,"1313,420","42760,30","73,320","37,800",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 20:00:00,"1507,280","43289,30","70,340","38,850",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 20:00:00,"458,620","12034,30","69,190","44,500",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 20:00:00,"57,490","1806,30","71,360","45,080",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-05-01 21:00:00,"3910,975","87068,40","73,200","38,000",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-05-01 21:00:00,"3766,996","83593,98","74,000","41,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-05-01 21:00:00,"7990,060","274765,09","76,490","61,590",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-05-01 21:00:00,"2609,143","76292,12","74,600","44,500",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-05-01 21:00:00,"6993,340","232120,80","73,200","39,250",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-05-01 21:00:00,"3780,000","118838,80","72,090","57,750",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 21:00:00,"2395,239","57700,88","71,500","40,600",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-05-01 21:00:00,"3939,820","108665,40","75,070","40,220",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 21:00:00,"1878,680","46382,14","73,300","40,700",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-05-01 21:00:00,"2854,887","56425,52","76,000","40,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-05-01 21:00:00,"3379,648","93874,37","73,000","37,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-05-01 21:00:00,"1601,055","32716,55","74,100","46,700",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-05-01 21:00:00,"1733,370","34794,80","73,660","35,150",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-05-01 21:00:00,"4821,888","151783,15","75,000","56,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 21:00:00,"3634,439","107797,36","73,000","54,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-05-01 21:00:00,"2920,508","61308,60","71,200","43,800",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-05-01 21:00:00,"654,129","19133,65","70,400","47,100",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-05-01 21:00:00,"1557,557","52461,17","73,800","48,800",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-05-01 21:00:00,"792,150","24315,45","72,500","43,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 21:00:00,"4007,810","146254,80","75,000","47,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-05-01 21:00:00,"2520,605","53248,29","73,000","36,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 21:00:00,"2732,140","64451,85","68,000","38,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-05-01 21:00:00,"869,646","27357,49","75,000","46,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-05-01 21:00:00,"1409,870","37703,50","73,210","37,290",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-05-01 21:00:00,"1231,670","34712,30","71,700","39,850",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 21:00:00,"820,760","23409,50","74,880","46,090",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 21:00:00,"2180,655","63531,40","68,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 21:00:00,"16752,318","444967,50","70,260","53,620",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 21:00:00,"15123,209","356836,28","75,590","45,230",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 21:00:00,"14182,219","433829,25","70,720","42,220",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 21:00:00,"7299,579","228249,69","74,100","35,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 21:00:00,"16891,879","422294,38","69,880","42,010",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 21:00:00,"8193,100","170917,50","76,800","40,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 21:00:00,"6533,979","134412,69","71,300","46,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 21:00:00,"8632,499","219126,59","70,600","59,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 21:00:00,"18820,248","403654,50","72,850","50,170",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 21:00:00,"28038,598","646163,00","76,320","47,300",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-05-01 21:00:00,"710,870","17047,00","70,210","40,270",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 21:00:00,"3539,840","87918,14","73,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 21:00:00,"3394,283","79410,66","72,000","37,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 21:00:00,"823,004","20865,75","68,000","40,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 21:00:00,"1554,620","37086,50","67,350","29,180",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 21:00:00,"1930,213","41956,88","67,000","36,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-05-01 21:00:00,"224,750","7764,77","70,200","35,760",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 21:00:00,"617,090","17046,10","74,140","50,040",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-05-01 21:00:00,"414,390","12459,10","71,110","47,400",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-05-01 21:00:00,"9191,970","241280,28","74,500","47,800",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-05-01 21:00:00,"725,840","19401,10","74,070","41,660",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 21:00:00,"13174,408","366331,88","75,300","50,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 21:00:00,"4058,950","96414,70","75,000","35,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 21:00:00,"593,690","19538,00","74,780","50,150",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 21:00:00,"1323,530","34520,90","68,490","49,520",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 21:00:00,"4182,406","143614,27","75,600","49,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 21:00:00,"4064,470","26010,07","75,000","44,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-05-01 21:00:00,"1349,970","40925,50","75,750","46,150",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 21:00:00,"1394,040","34384,20","71,850","45,270",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 21:00:00,"4863,970","131328,69","74,440","41,820",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 21:00:00,"1224,650","40124,80","72,410","46,110",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 21:00:00,"8938,459","255364,19","74,890","52,170",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 21:00:00,"1313,540","42763,40","73,000","37,030",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 21:00:00,"1507,450","43293,80","73,320","39,520",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-05-01 21:00:00,"496,280","14152,30","72,020","39,390",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 21:00:00,"458,760","12038,00","72,670","38,770",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 21:00:00,"57,580","1808,70","74,890","41,070",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 22:00:00,"2395,265","57701,54","75,300","39,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 22:00:00,"1878,704","46382,76","75,000","40,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 22:00:00,"3634,464","107798,36","76,000","54,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 22:00:00,"4007,900","146257,59","77,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 22:00:00,"2732,223","64454,17","69,000","38,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 22:00:00,"820,790","23410,60","78,010","48,000",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 22:00:00,"2180,699","63532,49","68,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 22:00:00,"16752,459","444973,50","69,720","49,480",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 22:00:00,"15123,299","356838,88","77,660","43,020",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 22:00:00,"14182,389","433835,06","72,650","47,900",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 22:00:00,"7299,699","228252,50","76,000","36,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 22:00:00,"16891,979","422297,25","73,810","38,810",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 22:00:00,"8193,199","170919,69","79,200","38,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 22:00:00,"6534,039","134414,89","72,800","41,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 22:00:00,"8632,589","219132,38","72,700","56,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 22:00:00,"18820,369","403658,50","74,770","49,600",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 22:00:00,"28038,797","646169,00","79,000","46,610",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 22:00:00,"3539,882","87919,27","77,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 22:00:00,"3394,327","79411,71","74,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 22:00:00,"823,031","20866,75","65,000","36,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 22:00:00,"1554,680","37088,00","67,460","30,170",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 22:00:00,"1930,265","41958,44","68,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 22:00:00,"617,110","17046,80","76,160","50,290",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 22:00:00,"13174,578","366337,59","78,500","50,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 22:00:00,"4059,030","96416,59","77,000","35,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 22:00:00,"593,750","19540,00","76,690","51,740",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 22:00:00,"1323,620","34524,90","70,100","46,690",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 22:00:00,"4182,491","143616,95","78,600","49,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 22:00:00,"4064,509","26011,02","77,000","36,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 22:00:00,"1394,160","34387,80","74,870","41,780",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 22:00:00,"4864,030","131330,39","76,520","40,450",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 22:00:00,"1224,770","40128,30","76,370","45,960",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 22:00:00,"8938,569","255368,50","77,690","51,680",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 22:00:00,"1313,670","42766,40","76,420","38,230",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 22:00:00,"1507,630","43298,30","75,240","39,800",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 22:00:00,"458,860","12040,90","74,500","43,540",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 22:00:00,"57,670","1811,00","77,190","43,100",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-05-01 23:00:00,"2395,294","57702,26","75,900","37,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-05-01 23:00:00,"1878,725","46383,30","75,700","42,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-05-01 23:00:00,"3634,510","107799,59","77,000","38,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-05-01 23:00:00,"4007,990","146260,09","78,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-05-01 23:00:00,"2732,308","64456,59","70,000","39,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-05-01 23:00:00,"820,830","23411,60","75,870","47,650",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-05-01 23:00:00,"2180,746","63533,63","69,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-05-01 23:00:00,"16752,600","444979,75","72,380","50,190",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-05-01 23:00:00,"15123,408","356841,69","74,920","45,350",
250428,5792992,< 1940,Bolig - Etage,19700,2019-05-01 23:00:00,"14182,559","433841,00","74,390","49,790",
253043,5793002,< 1940,Bolig - Etage,15500,2019-05-01 23:00:00,"7299,819","228255,09","77,900","36,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-05-01 23:00:00,"16892,078","422299,75","75,280","45,550",
253041,5793008,< 1940,Bolig - Etage,10000,2019-05-01 23:00:00,"8193,289","170921,59","77,000","44,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-05-01 23:00:00,"6534,109","134416,89","74,500","45,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-05-01 23:00:00,"8632,680","219137,00","74,800","56,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-05-01 23:00:00,"18820,488","403662,00","77,050","48,980",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-05-01 23:00:00,"28039,098","646176,00","75,900","45,170",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-05-01 23:00:00,"3539,915","87920,13","78,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-05-01 23:00:00,"3394,371","79412,70","76,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-05-01 23:00:00,"823,045","20867,16","66,000","37,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-05-01 23:00:00,"1554,730","37089,20","68,070","34,080",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-05-01 23:00:00,"1930,324","41960,13","69,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-05-01 23:00:00,"617,160","17048,00","76,030","43,350",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-05-01 23:00:00,"13174,748","366342,78","77,000","48,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-05-01 23:00:00,"4059,110","96418,30","77,300","41,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-05-01 23:00:00,"593,800","19541,70","76,800","52,120",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-05-01 23:00:00,"1323,710","34527,90","71,600","46,850",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-05-01 23:00:00,"4182,558","143619,05","76,100","50,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-05-01 23:00:00,"4064,553","26011,96","77,000","43,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-05-01 23:00:00,"1394,290","34391,20","76,960","41,180",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-05-01 23:00:00,"4864,100","131331,89","76,290","41,440",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-05-01 23:00:00,"1224,890","40131,50","77,320","45,940",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-05-01 23:00:00,"8938,669","255371,38","76,280","47,200",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-05-01 23:00:00,"1313,800","42769,30","77,350","38,520",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-05-01 23:00:00,"1507,800","43302,30","77,050","39,630",
255968,9300621,< 1940,Bolig - Etage,12800,2019-05-01 23:00:00,"458,950","12043,30","76,670","43,510",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-05-01 23:00:00,"57,750","1812,90","76,490","41,820",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 00:00:00,"8054,310","279505,81","68,890","54,090",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 00:00:00,"2411,741","58324,43","66,600","48,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 00:00:00,"1892,377","46860,14","66,800","49,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 00:00:00,"3660,723","108960,63","68,000","54,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 00:00:00,"4061,790","148103,14","69,000","45,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 00:00:00,"2781,254","65811,74","68,000","39,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 00:00:00,"841,540","24246,30","68,370","47,630",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 00:00:00,"2213,331","64327,77","67,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 00:00:00,"16839,168","449607,25","67,830","45,500",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 00:00:00,"15190,248","359355,78","68,690","52,760",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 00:00:00,"14278,059","438538,06","69,220","56,600",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 00:00:00,"7374,439","230685,19","69,200","48,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 00:00:00,"16954,939","424816,00","68,550","51,820",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 00:00:00,"8257,159","173034,39","69,900","47,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 00:00:00,"6584,430","136207,80","69,500","49,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 00:00:00,"8688,760","223730,09","69,500","59,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 00:00:00,"18903,859","407311,78","68,830","53,350",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 00:00:00,"28178,598","651594,00","69,430","44,060",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 00:00:00,"3567,890","88957,02","68,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 00:00:00,"3421,472","80326,27","66,000","22,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 00:00:00,"836,573","21289,93","66,000","46,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 00:00:00,"1593,590","37957,60","66,650","32,920",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 00:00:00,"1964,364","42939,87","67,000","48,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 00:00:00,"641,060","17949,10","68,420","42,260",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 00:00:00,"13278,988","370507,88","68,700","48,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 00:00:00,"4101,860","97897,40","68,700","45,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 00:00:00,"627,260","21088,90","68,350","48,320",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 00:00:00,"1383,630","37211,10","67,970","53,100",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 00:00:00,"4229,467","145645,14","68,700","46,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 00:00:00,"4091,925","27114,60","69,000","48,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 00:00:00,"1473,450","37575,10","69,080","47,230",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 00:00:00,"4898,800","132518,69","67,470","47,420",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 00:00:00,"1296,260","42926,70","67,950","46,510",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 00:00:00,"9014,459","258997,38","68,560","55,460",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 00:00:00,"1392,380","45226,90","68,190","36,450",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 00:00:00,"1616,720","46704,80","68,040","40,270",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 00:00:00,"531,010","14399,10","68,810","39,980",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 00:00:00,"107,810","3498,40","68,360","41,570",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-06-01 01:00:00,"3936,301","87757,21","66,700","38,300",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-06-01 01:00:00,"3793,852","84399,60","68,000","35,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 01:00:00,"8054,350","279508,09","68,790","55,400",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-06-01 01:00:00,"2626,649","77050,24","67,100","55,300",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-06-01 01:00:00,"7034,230","233588,91","67,980","48,480",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-06-01 01:00:00,"3806,740","120622,70","67,500","58,160",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 01:00:00,"2411,748","58324,77","66,100","47,600",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-06-01 01:00:00,"3962,230","109499,20","68,370","50,650",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 01:00:00,"1892,384","46860,53","66,700","51,700",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-06-01 01:00:00,"2874,330","57086,00","69,000","46,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-06-01 01:00:00,"3405,066","94680,33","68,000","43,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-06-01 01:00:00,"1611,303","33078,27","65,000","35,800",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-06-01 01:00:00,"1742,930","35058,70","67,580","39,790",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-06-01 01:00:00,"4852,964","153691,65","69,000","55,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 01:00:00,"3660,744","108961,74","68,000","50,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-06-01 01:00:00,"2949,208","62267,49","66,700","48,800",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-06-01 01:00:00,"661,139","19403,34","66,500","33,900",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-06-01 01:00:00,"1578,679","53453,86","67,800","48,600",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-06-01 01:00:00,"804,981","24798,77","65,900","41,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 01:00:00,"4061,820","148104,52","69,000","52,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-06-01 01:00:00,"2568,410","54607,85","68,000","37,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 01:00:00,"2781,297","65813,09","67,000","40,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-06-01 01:00:00,"885,051","28011,27","68,000","54,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-06-01 01:00:00,"1439,220","38675,90","68,050","51,110",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-06-01 01:00:00,"1260,930","35788,70","65,840","50,890",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 01:00:00,"841,560","24247,30","68,300","48,840",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 01:00:00,"2213,370","64328,91","67,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 01:00:00,"16839,270","449611,56","68,380","45,720",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 01:00:00,"15190,279","359356,59","66,490","29,600",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 01:00:00,"14278,139","438544,88","69,220","58,240",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 01:00:00,"7374,499","230688,28","69,600","52,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 01:00:00,"16954,959","424822,50","50,830","51,260",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 01:00:00,"8257,229","173037,19","70,000","50,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 01:00:00,"6584,470","136209,30","69,300","43,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 01:00:00,"8688,819","223735,00","68,900","58,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 01:00:00,"18903,898","407312,88","65,540","33,460",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 01:00:00,"28178,797","651599,00","69,410","47,870",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-06-01 01:00:00,"729,170","17635,00","66,030","45,590",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 01:00:00,"3567,917","88958,09","68,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 01:00:00,"3421,509","80327,16","66,000","33,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 01:00:00,"836,589","21290,76","65,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 01:00:00,"1593,640","37958,70","66,340","34,460",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 01:00:00,"1964,390","42940,94","67,000","51,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-06-01 01:00:00,"230,643","7947,56","65,980","42,860",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 01:00:00,"641,090","17950,10","68,170","48,620",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-06-01 01:00:00,"429,420","13114,50","65,190","42,010",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-06-01 01:00:00,"9268,839","245105,88","68,900","52,700",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-06-01 01:00:00,"749,730","20180,90","67,290","41,560",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 01:00:00,"13279,100","370513,09","68,200","49,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 01:00:00,"4101,919","97899,50","68,600","44,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 01:00:00,"627,300","21090,50","68,390","47,880",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 01:00:00,"1383,670","37212,50","66,610","35,080",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 01:00:00,"4229,518","145647,09","68,500","46,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 01:00:00,"4091,960","27115,97","69,000","41,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-06-01 01:00:00,"1424,670","43850,30","69,060","48,770",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 01:00:00,"1473,530","37578,90","69,120","49,730",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 01:00:00,"4898,820","132519,50","67,470","47,000",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 01:00:00,"1296,340","42929,90","67,820","46,960",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 01:00:00,"9014,529","259001,88","68,530","51,550",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 01:00:00,"1392,470","45229,40","68,090","40,120",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 01:00:00,"1616,840","46708,90","67,780","41,240",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-06-01 01:00:00,"528,720","15403,00","67,630","38,300",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 01:00:00,"531,080","14401,40","68,760","43,540",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 01:00:00,"107,850","3499,80","68,320","41,880",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 02:00:00,"8054,380","279510,41","68,890","57,870",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 02:00:00,"2411,756","58325,21","66,100","52,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 02:00:00,"1892,390","46860,91","66,500","52,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 02:00:00,"3660,764","108962,83","68,000","55,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 02:00:00,"4061,850","148105,77","68,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 02:00:00,"2781,342","65814,52","68,000","42,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 02:00:00,"841,580","24248,20","68,360","53,020",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 02:00:00,"2213,413","64330,45","67,000","44,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 02:00:00,"16839,359","449616,00","68,350","45,940",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 02:00:00,"15190,309","359357,50","68,100","41,520",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 02:00:00,"14278,229","438551,69","69,190","58,770",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 02:00:00,"7374,560","230691,38","69,400","54,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 02:00:00,"16954,969","424828,19","51,260","49,210",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 02:00:00,"8257,289","173039,69","69,600","50,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 02:00:00,"6584,499","136210,19","68,700","42,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 02:00:00,"8688,869","223739,09","69,000","58,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 02:00:00,"18903,939","407314,09","68,000","37,950",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 02:00:00,"28178,898","651605,00","69,190","47,570",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 02:00:00,"3567,945","88959,20","68,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 02:00:00,"3421,537","80327,92","67,000","38,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 02:00:00,"836,598","21291,00","64,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 02:00:00,"1593,680","37960,00","66,250","37,420",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 02:00:00,"1964,418","42942,26","67,000","47,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 02:00:00,"641,110","17951,10","68,320","43,540",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 02:00:00,"13279,199","370518,00","68,700","49,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 02:00:00,"4101,970","97901,59","68,300","46,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 02:00:00,"627,330","21092,10","68,380","48,950",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 02:00:00,"1383,710","37213,60","65,870","35,170",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 02:00:00,"4229,566","145648,98","68,600","46,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 02:00:00,"4091,977","27116,44","68,000","35,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 02:00:00,"1473,610","37582,70","69,010","51,090",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 02:00:00,"4898,880","132521,09","68,730","35,060",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 02:00:00,"1296,430","42933,30","67,650","46,950",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 02:00:00,"9014,619","259006,50","68,740","52,340",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 02:00:00,"1392,560","45232,20","68,310","42,510",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 02:00:00,"1616,960","46712,80","67,620","43,860",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 02:00:00,"531,140","14403,70","68,670","44,240",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 02:00:00,"107,900","3501,50","68,570","43,720",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 03:00:00,"8054,410","279512,72","68,760","57,040",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 03:00:00,"2411,763","58325,69","65,800","53,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 03:00:00,"1892,396","46861,29","66,400","52,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 03:00:00,"3660,783","108963,92","68,000","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 03:00:00,"4061,890","148107,49","68,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 03:00:00,"2781,387","65816,06","68,000","43,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 03:00:00,"841,590","24249,20","68,280","49,730",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 03:00:00,"2213,438","64331,13","67,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 03:00:00,"16839,449","449620,25","68,580","45,940",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 03:00:00,"15190,379","359360,00","67,900","40,420",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 03:00:00,"14278,309","438558,38","69,370","59,260",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 03:00:00,"7374,609","230694,50","69,300","54,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 03:00:00,"16955,020","424835,88","66,520","55,220",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 03:00:00,"8257,350","173042,50","70,100","50,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 03:00:00,"6584,550","136211,59","69,500","42,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 03:00:00,"8688,909","223742,78","69,200","58,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 03:00:00,"18904,020","407316,28","68,070","40,970",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 03:00:00,"28179,098","651611,00","69,200","48,200",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 03:00:00,"3567,971","88960,30","68,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 03:00:00,"3421,562","80328,66","67,000","37,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 03:00:00,"836,612","21291,72","66,000","52,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 03:00:00,"1593,720","37961,10","66,440","33,250",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 03:00:00,"1964,450","42943,78","67,000","56,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 03:00:00,"641,140","17952,20","68,010","48,780",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 03:00:00,"13279,309","370522,50","68,800","49,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 03:00:00,"4102,020","97903,70","68,200","46,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 03:00:00,"627,370","21093,60","68,320","49,020",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 03:00:00,"1383,770","37217,00","68,140","52,620",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 03:00:00,"4229,614","145650,84","68,500","45,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 03:00:00,"4091,993","27116,89","69,000","42,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 03:00:00,"1473,690","37586,40","69,040","49,920",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 03:00:00,"4898,910","132522,09","67,510","44,490",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 03:00:00,"1296,500","42936,40","67,290","47,480",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 03:00:00,"9014,699","259011,19","68,510","54,240",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 03:00:00,"1392,630","45234,60","68,020","39,970",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 03:00:00,"1617,070","46716,80","67,330","42,830",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 03:00:00,"531,200","14405,80","68,590","44,790",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 03:00:00,"107,950","3503,10","68,250","40,210",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 04:00:00,"8054,440","279515,00","68,680","58,080",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 04:00:00,"2411,770","58326,16","66,000","54,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 04:00:00,"1892,402","46861,67","66,300","53,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 04:00:00,"3660,802","108964,99","68,000","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 04:00:00,"4061,930","148109,18","68,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 04:00:00,"2781,431","65817,63","67,000","43,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 04:00:00,"841,610","24250,10","68,220","55,780",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 04:00:00,"2213,459","64331,67","67,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 04:00:00,"16839,539","449624,25","68,810","51,620",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 04:00:00,"15190,428","359361,78","68,690","46,380",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 04:00:00,"14278,379","438565,06","69,270","60,210",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 04:00:00,"7374,669","230697,69","69,600","55,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 04:00:00,"16955,078","424840,69","67,650","54,250",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 04:00:00,"8257,409","173045,09","69,900","49,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 04:00:00,"6584,600","136213,59","69,100","45,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 04:00:00,"8688,959","223746,38","69,100","58,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 04:00:00,"18904,078","407318,38","68,110","41,800",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 04:00:00,"28179,199","651616,00","69,260","48,050",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 04:00:00,"3567,997","88961,39","68,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 04:00:00,"3421,596","80329,69","67,000","37,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 04:00:00,"836,622","21292,19","64,000","33,000",
