﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 04:00:00,"1593,750","37961,90","65,750","33,140",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 04:00:00,"1964,472","42944,77","67,000","53,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 04:00:00,"641,160","17953,10","68,300","44,130",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 04:00:00,"13279,408","370527,28","68,900","50,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 04:00:00,"4102,080","97905,70","68,400","46,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 04:00:00,"627,400","21095,10","68,340","48,550",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 04:00:00,"1383,820","37219,70","67,760","51,090",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 04:00:00,"4229,663","145652,73","68,500","46,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 04:00:00,"4092,026","27118,27","69,000","50,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 04:00:00,"1473,760","37590,10","69,120","52,130",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 04:00:00,"4898,950","132523,39","67,650","43,170",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 04:00:00,"1296,570","42939,30","67,500","47,890",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 04:00:00,"9014,770","259015,78","68,490","54,300",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 04:00:00,"1392,700","45236,80","68,030","41,560",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 04:00:00,"1617,170","46720,70","67,410","44,840",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 04:00:00,"531,260","14407,90","68,700","44,790",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 04:00:00,"107,990","3504,70","68,360","38,950",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-06-01 05:00:00,"3936,380","87759,61","66,600","39,400",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-06-01 05:00:00,"3793,959","84402,57","68,000","38,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 05:00:00,"8054,470","279517,31","68,880","58,180",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-06-01 05:00:00,"2626,667","77051,59","68,300","57,600",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-06-01 05:00:00,"7034,360","233595,30","68,120","50,130",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-06-01 05:00:00,"3806,830","120632,00","67,240","59,360",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 05:00:00,"2411,776","58326,64","66,600","54,200",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-06-01 05:00:00,"3962,300","109502,80","68,480","53,790",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 05:00:00,"1892,408","46862,05","66,500","53,200",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-06-01 05:00:00,"2874,392","57088,89","69,000","56,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-06-01 05:00:00,"3405,143","94683,69","68,000","52,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-06-01 05:00:00,"1611,328","33079,24","67,500","48,200",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-06-01 05:00:00,"1742,960","35059,80","67,820","45,090",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-06-01 05:00:00,"4853,091","153700,18","69,000","56,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 05:00:00,"3660,823","108966,10","68,000","54,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-06-01 05:00:00,"2949,305","62272,12","66,700","49,200",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-06-01 05:00:00,"661,163","19404,49","66,400","46,700",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-06-01 05:00:00,"1578,772","53458,17","67,800","49,700",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-06-01 05:00:00,"805,037","24801,08","66,100","34,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 05:00:00,"4061,970","148110,84","68,000","48,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-06-01 05:00:00,"2568,644","54614,36","67,000","37,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 05:00:00,"2781,473","65819,16","68,000","43,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-06-01 05:00:00,"885,082","28013,47","68,000","57,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-06-01 05:00:00,"1439,280","38679,00","68,030","52,600",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-06-01 05:00:00,"1260,980","35791,90","65,670","51,280",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 05:00:00,"841,620","24251,00","68,340","50,530",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 05:00:00,"2213,492","64332,91","67,000","45,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 05:00:00,"16839,648","449629,88","68,580","46,690",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 05:00:00,"15190,508","359365,69","68,920","52,320",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 05:00:00,"14278,439","438571,50","69,240","61,650",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 05:00:00,"7374,709","230700,78","69,300","55,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 05:00:00,"16955,129","424847,75","68,620","62,880",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 05:00:00,"8257,459","173047,30","69,800","50,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 05:00:00,"6584,669","136216,50","69,400","53,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 05:00:00,"8688,999","223749,69","69,100","57,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 05:00:00,"18904,199","407324,38","68,840","55,040",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 05:00:00,"28179,297","651621,00","69,270","48,500",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-06-01 05:00:00,"729,230","17637,50","65,750","45,460",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 05:00:00,"3568,021","88962,44","68,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 05:00:00,"3421,619","80330,34","67,000","38,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 05:00:00,"836,631","21292,44","64,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 05:00:00,"1593,790","37963,10","65,610","38,200",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 05:00:00,"1964,498","42946,13","66,000","47,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-06-01 05:00:00,"230,658","7948,16","65,780","44,750",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 05:00:00,"641,190","17954,20","68,040","48,430",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-06-01 05:00:00,"429,470","13116,60","65,220","45,810",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-06-01 05:00:00,"9269,149","245124,28","68,900","53,600",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-06-01 05:00:00,"749,800","20183,60","67,170","42,830",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 05:00:00,"13279,520","370532,19","68,500","49,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 05:00:00,"4102,130","97907,80","67,900","46,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 05:00:00,"627,430","21096,60","68,360","48,540",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 05:00:00,"1383,900","37225,50","68,550","58,250",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 05:00:00,"4229,714","145654,70","68,600","46,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 05:00:00,"4092,056","27119,70","69,000","51,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-06-01 05:00:00,"1424,980","43863,90","69,150","49,970",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 05:00:00,"1473,830","37593,80","69,070","51,950",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 05:00:00,"4898,970","132524,39","67,660","43,200",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 05:00:00,"1296,640","42942,30","67,190","47,200",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 05:00:00,"9014,850","259020,50","68,590","54,360",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 05:00:00,"1392,780","45239,50","68,280","43,580",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 05:00:00,"1617,270","46724,50","67,520","44,960",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-06-01 05:00:00,"528,850","15408,40","66,790","47,040",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 05:00:00,"531,310","14409,90","68,750","44,750",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 05:00:00,"108,040","3506,40","68,230","37,250",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 06:00:00,"8054,490","279519,59","68,870","58,370",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 06:00:00,"2411,783","58327,11","66,600","53,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 06:00:00,"1892,414","46862,43","66,600","53,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 06:00:00,"3660,843","108967,21","68,000","54,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 06:00:00,"4062,010","148112,51","68,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 06:00:00,"2781,530","65821,16","69,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 06:00:00,"841,640","24252,00","68,250","50,060",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 06:00:00,"2213,531","64334,41","68,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 06:00:00,"16839,729","449634,06","68,900","54,140",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 06:00:00,"15190,568","359369,28","68,720","53,580",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 06:00:00,"14278,498","438578,00","69,160","61,170",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 06:00:00,"7374,760","230703,88","69,500","56,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 06:00:00,"16955,178","424859,19","68,770","62,710",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 06:00:00,"8257,510","173049,50","70,200","50,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 06:00:00,"6584,720","136219,19","69,200","48,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 06:00:00,"8689,039","223752,78","69,000","57,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 06:00:00,"18904,289","407330,88","68,720","55,320",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 06:00:00,"28179,398","651627,00","69,400","48,750",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 06:00:00,"3568,045","88963,50","68,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 06:00:00,"3421,641","80331,03","67,000","38,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 06:00:00,"836,646","21293,41","66,000","55,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 06:00:00,"1593,830","37964,30","67,410","38,000",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 06:00:00,"1964,528","42947,58","68,000","54,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 06:00:00,"641,210","17955,10","68,340","46,810",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 06:00:00,"13279,619","370537,00","68,600","49,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 06:00:00,"4102,180","97909,90","68,300","46,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 06:00:00,"627,470","21098,10","68,360","48,710",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 06:00:00,"1383,950","37229,40","67,760","53,660",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 06:00:00,"4229,769","145656,92","68,600","47,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 06:00:00,"4092,086","27121,14","69,000","50,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 06:00:00,"1473,910","37597,60","68,810","51,120",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 06:00:00,"4899,000","132525,50","67,750","42,900",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 06:00:00,"1296,710","42945,30","67,410","47,220",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 06:00:00,"9014,930","259025,09","68,600","53,990",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 06:00:00,"1392,850","45242,10","68,160","43,910",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 06:00:00,"1617,370","46728,30","66,960","44,890",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 06:00:00,"531,370","14412,00","68,520","44,670",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 06:00:00,"108,090","3508,10","68,120","35,150",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 07:00:00,"8054,520","279521,91","68,840","58,350",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 07:00:00,"2411,790","58327,59","66,100","53,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 07:00:00,"1892,419","46862,81","66,400","51,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 07:00:00,"3660,862","108968,27","68,000","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 07:00:00,"4062,070","148114,82","69,000","42,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 07:00:00,"2781,578","65822,77","70,000","42,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 07:00:00,"841,660","24252,90","68,080","54,520",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 07:00:00,"2213,551","64334,91","68,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 07:00:00,"16839,809","449638,00","68,620","54,650",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 07:00:00,"15190,648","359372,19","68,900","51,330",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 07:00:00,"14278,559","438584,56","69,210","60,080",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 07:00:00,"7374,819","230707,00","69,400","55,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 07:00:00,"16955,229","424863,88","66,720","51,200",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 07:00:00,"8257,569","173052,39","69,900","50,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 07:00:00,"6584,760","136220,89","69,200","48,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 07:00:00,"8689,079","223756,00","69,300","57,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 07:00:00,"18904,369","407335,50","68,930","56,140",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 07:00:00,"28179,598","651632,00","69,160","48,460",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 07:00:00,"3568,069","88964,56","68,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 07:00:00,"3421,670","80331,98","67,000","41,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 07:00:00,"836,653","21293,68","64,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 07:00:00,"1593,870","37965,50","67,050","37,620",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 07:00:00,"1964,552","42948,52","69,000","50,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 07:00:00,"641,240","17956,30","68,270","47,240",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 07:00:00,"13279,729","370541,78","68,200","50,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 07:00:00,"4102,229","97912,00","68,400","45,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 07:00:00,"627,500","21099,60","68,330","48,090",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 07:00:00,"1384,000","37232,50","68,020","55,610",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 07:00:00,"4229,823","145659,13","68,600","46,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 07:00:00,"4092,104","27121,80","68,000","36,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 07:00:00,"1473,990","37601,30","69,080","50,340",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 07:00:00,"4899,040","132526,69","67,980","43,780",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 07:00:00,"1296,770","42948,10","67,380","51,680",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 07:00:00,"9015,010","259029,78","68,540","52,510",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 07:00:00,"1392,920","45244,40","68,130","42,040",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 07:00:00,"1617,480","46732,10","67,440","41,900",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 07:00:00,"531,430","14414,00","68,700","44,790",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 07:00:00,"108,140","3509,90","68,100","35,220",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 08:00:00,"8054,550","279524,22","68,840","55,600",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 08:00:00,"2411,797","58328,06","65,900","51,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 08:00:00,"1892,426","46863,19","66,600","51,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 08:00:00,"3660,877","108969,25","68,000","54,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 08:00:00,"4062,120","148116,73","68,000","45,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 08:00:00,"2781,621","65824,02","70,000","40,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 08:00:00,"841,670","24253,80","68,240","55,100",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 08:00:00,"2213,572","64335,41","69,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 08:00:00,"16839,869","449641,56","66,760","49,200",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 08:00:00,"15190,699","359375,19","68,630","49,820",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 08:00:00,"14278,629","438591,00","69,180","59,790",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 08:00:00,"7374,869","230710,19","69,300","48,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 08:00:00,"16955,279","424866,69","64,910","50,660",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 08:00:00,"8257,640","173055,59","69,900","49,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 08:00:00,"6584,810","136223,09","69,000","48,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 08:00:00,"8689,129","223759,38","69,400","59,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 08:00:00,"18904,439","407340,00","68,980","55,680",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 08:00:00,"28179,699","651638,00","69,380","46,660",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 08:00:00,"3568,092","88965,58","69,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 08:00:00,"3421,688","80332,52","67,000","38,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 08:00:00,"836,660","21293,88","64,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 08:00:00,"1593,910","37966,60","68,730","37,110",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 08:00:00,"1964,583","42949,77","70,000","54,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 08:00:00,"641,260","17957,10","68,010","47,990",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 08:00:00,"13279,799","370545,69","68,100","50,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 08:00:00,"4102,290","97914,20","68,400","46,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 08:00:00,"627,530","21100,90","68,210","46,810",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 08:00:00,"1384,050","37236,00","68,140","57,100",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 08:00:00,"4229,875","145661,19","68,700","46,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 08:00:00,"4092,115","27122,06","68,000","33,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 08:00:00,"1474,060","37605,00","69,100","51,880",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 08:00:00,"4899,080","132528,00","67,870","41,620",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 08:00:00,"1296,820","42950,50","67,290","50,780",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 08:00:00,"9015,100","259034,38","68,570","49,600",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 08:00:00,"1392,960","45246,00","67,850","41,450",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 08:00:00,"1617,540","46734,70","66,990","44,920",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 08:00:00,"531,470","14415,90","68,730","47,250",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 08:00:00,"108,190","3511,60","68,320","39,440",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-06-01 09:00:00,"3936,477","87762,48","67,100","34,100",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-06-01 09:00:00,"3794,082","84406,23","68,000","38,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 09:00:00,"8054,590","279526,41","68,890","53,750",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-06-01 09:00:00,"2626,682","77052,68","68,800","56,600",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-06-01 09:00:00,"7034,510","233602,41","68,170","48,430",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-06-01 09:00:00,"3806,930","120641,30","67,450","55,380",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 09:00:00,"2411,807","58328,54","66,100","48,700",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-06-01 09:00:00,"3962,370","109506,40","68,520","45,060",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 09:00:00,"1892,433","46863,57","66,600","49,700",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-06-01 09:00:00,"2874,448","57091,48","69,000","44,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-06-01 09:00:00,"3405,223","94687,07","68,000","44,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-06-01 09:00:00,"1611,359","33080,92","67,800","52,200",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-06-01 09:00:00,"1742,990","35060,70","67,560","29,690",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-06-01 09:00:00,"4853,216","153708,59","69,000","55,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 09:00:00,"3660,897","108970,41","68,000","53,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-06-01 09:00:00,"2949,431","62277,03","66,800","42,400",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-06-01 09:00:00,"661,197","19406,04","65,900","34,500",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-06-01 09:00:00,"1578,859","53462,32","67,800","48,800",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-06-01 09:00:00,"805,085","24802,83","66,700","43,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 09:00:00,"4062,190","148118,96","69,000","40,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-06-01 09:00:00,"2568,855","54620,26","68,000","37,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 09:00:00,"2781,674","65825,44","69,000","35,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-06-01 09:00:00,"885,165","28016,97","69,000","46,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-06-01 09:00:00,"1439,340","38682,10","67,920","41,240",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-06-01 09:00:00,"1261,060","35796,10","67,150","47,470",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 09:00:00,"841,690","24254,70","68,330","42,600",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 09:00:00,"2213,618","64336,77","69,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 09:00:00,"16839,979","449647,69","67,860","44,660",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 09:00:00,"15190,799","359378,59","68,860","46,320",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 09:00:00,"14278,709","438597,25","69,260","54,370",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 09:00:00,"7374,949","230713,19","69,500","47,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 09:00:00,"16955,338","424869,69","66,890","48,610",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 09:00:00,"8257,709","173058,59","70,300","50,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 09:00:00,"6584,869","136225,50","69,500","47,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 09:00:00,"8689,180","223763,69","69,300","58,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 09:00:00,"18904,529","407344,59","68,960","52,900",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 09:00:00,"28179,898","651644,00","69,440","42,820",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-06-01 09:00:00,"729,310","17640,50","66,090","42,380",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 09:00:00,"3568,116","88966,56","68,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 09:00:00,"3421,716","80333,37","67,000","36,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 09:00:00,"836,677","21294,71","67,000","38,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 09:00:00,"1593,950","37967,60","68,150","30,880",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 09:00:00,"1964,628","42951,27","69,000","55,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-06-01 09:00:00,"230,672","7948,71","58,770","40,780",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 09:00:00,"641,290","17958,20","68,350","43,490",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-06-01 09:00:00,"429,540","13120,20","66,150","50,060",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-06-01 09:00:00,"9269,470","245142,78","68,900","52,200",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-06-01 09:00:00,"749,890","20186,90","67,390","44,480",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 09:00:00,"13279,889","370549,69","68,400","48,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 09:00:00,"4102,350","97916,50","68,500","43,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 09:00:00,"627,570","21102,30","68,320","41,170",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 09:00:00,"1384,100","37239,50","68,190","54,430",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 09:00:00,"4229,945","145663,94","68,800","46,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 09:00:00,"4092,143","27123,03","69,000","47,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-06-01 09:00:00,"1425,240","43875,70","69,160","46,930",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 09:00:00,"1474,140","37608,60","69,170","48,630",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 09:00:00,"4899,110","132529,19","67,990","43,690",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 09:00:00,"1296,890","42953,50","67,380","49,800",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 09:00:00,"9015,189","259038,78","68,610","47,530",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 09:00:00,"1393,040","45248,10","67,990","37,000",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 09:00:00,"1617,620","46737,20","67,080","37,490",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-06-01 09:00:00,"528,970","15413,90","67,060","47,160",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 09:00:00,"531,580","14419,10","69,080","42,520",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 09:00:00,"108,240","3513,50","68,580","41,260",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 10:00:00,"8054,630","279528,72","69,030","52,120",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 10:00:00,"2411,817","58329,02","66,500","48,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 10:00:00,"1892,440","46863,95","66,900","50,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 10:00:00,"3660,924","108971,82","68,000","51,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 10:00:00,"4062,250","148120,87","69,000","41,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 10:00:00,"2781,727","65826,76","69,000","33,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 10:00:00,"841,720","24255,60","68,340","44,390",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 10:00:00,"2213,657","64337,83","68,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 10:00:00,"16840,109","449654,69","68,680","47,080",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 10:00:00,"15190,879","359381,88","68,750","48,860",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 10:00:00,"14278,838","438603,69","69,150","53,070",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 10:00:00,"7375,029","230716,38","69,300","42,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 10:00:00,"16955,408","424872,69","63,690","39,720",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 10:00:00,"8257,789","173061,50","70,000","42,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 10:00:00,"6584,930","136227,39","68,900","45,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 10:00:00,"8689,239","223769,00","69,000","60,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 10:00:00,"18904,639","407349,78","68,660","51,320",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 10:00:00,"28180,098","651651,00","69,120","47,260",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 10:00:00,"3568,144","88967,59","69,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 10:00:00,"3421,747","80334,10","67,000","27,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 10:00:00,"836,706","21295,58","67,000","42,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 10:00:00,"1593,980","37968,40","67,790","31,690",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 10:00:00,"1964,670","42952,69","69,000","47,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 10:00:00,"641,310","17958,90","67,770","47,570",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 10:00:00,"13279,979","370553,88","68,800","48,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 10:00:00,"4102,419","97918,70","68,800","43,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 10:00:00,"627,610","21103,50","68,250","41,320",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 10:00:00,"1384,150","37243,00","68,050","55,190",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 10:00:00,"4230,016","145666,70","68,800","44,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 10:00:00,"4092,178","27124,38","69,000","45,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 10:00:00,"1474,240","37612,20","68,970","46,280",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 10:00:00,"4899,149","132530,50","68,360","42,610",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 10:00:00,"1296,950","42956,40","67,710","49,660",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 10:00:00,"9015,289","259043,09","68,740","50,570",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 10:00:00,"1393,090","45249,70","68,070","38,340",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 10:00:00,"1617,730","46740,60","67,460","40,630",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 10:00:00,"531,650","14421,70","68,520","47,900",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 10:00:00,"108,310","3516,00","68,890","45,430",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 11:00:00,"8054,670","279531,00","68,820","51,330",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 11:00:00,"2411,827","58329,50","66,600","47,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 11:00:00,"1892,448","46864,33","66,800","42,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 11:00:00,"3660,950","108973,19","68,000","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 11:00:00,"4062,300","148122,33","69,000","44,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 11:00:00,"2781,781","65828,01","69,000","29,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 11:00:00,"841,740","24256,40","68,160","50,350",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 11:00:00,"2213,675","64338,27","67,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 11:00:00,"16840,209","449660,75","68,970","55,600",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 11:00:00,"15190,939","359384,78","68,480","53,330",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 11:00:00,"14278,928","438609,69","69,210","55,380",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 11:00:00,"7375,119","230719,50","69,400","43,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 11:00:00,"16955,520","424877,56","62,730","44,110",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 11:00:00,"8257,859","173063,69","70,200","40,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 11:00:00,"6584,970","136229,19","69,500","46,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 11:00:00,"8689,300","223775,38","69,200","61,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 11:00:00,"18904,729","407354,28","68,710","49,810",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 11:00:00,"28180,199","651657,00","69,270","45,620",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 11:00:00,"3568,178","88968,73","68,000","39,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 11:00:00,"3421,762","80334,41","67,000","28,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 11:00:00,"836,727","21296,42","66,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 11:00:00,"1594,030","37969,50","67,310","27,770",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 11:00:00,"1964,706","42953,91","67,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 11:00:00,"641,340","17959,80","68,170","39,790",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 11:00:00,"13280,078","370558,00","68,700","48,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 11:00:00,"4102,490","97920,80","68,600","42,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 11:00:00,"627,640","21104,50","68,080","35,300",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 11:00:00,"1384,190","37246,00","67,730","56,170",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 11:00:00,"4230,065","145668,66","68,400","46,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 11:00:00,"4092,209","27125,62","69,000","46,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 11:00:00,"1474,350","37616,80","69,110","50,730",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 11:00:00,"4899,200","132532,09","68,000","43,300",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 11:00:00,"1297,020","42959,10","67,690","50,140",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 11:00:00,"9015,390","259047,28","68,480","47,460",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 11:00:00,"1393,140","45251,10","67,720","36,800",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 11:00:00,"1617,800","46742,90","67,330","40,890",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 11:00:00,"531,680","14423,20","68,290","48,980",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 11:00:00,"108,360","3518,10","68,250","45,340",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 12:00:00,"8054,720","279533,31","68,830","51,740",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 12:00:00,"2411,837","58329,97","67,000","49,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 12:00:00,"1892,458","46864,72","66,900","47,300",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 12:00:00,"3660,977","108974,55","68,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 12:00:00,"4062,330","148123,59","68,000","44,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 12:00:00,"2781,837","65829,27","68,000","29,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 12:00:00,"841,760","24257,20","68,150","48,420",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 12:00:00,"2213,739","64339,58","68,000","27,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 12:00:00,"16840,279","449665,25","68,890","56,690",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 12:00:00,"15190,979","359387,00","68,550","46,990",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 12:00:00,"14279,049","438615,50","69,080","50,690",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 12:00:00,"7375,199","230722,50","69,400","44,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 12:00:00,"16955,609","424882,06","65,940","50,050",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 12:00:00,"8257,930","173066,00","70,100","47,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 12:00:00,"6585,029","136231,19","69,400","46,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 12:00:00,"8689,350","223781,38","69,200","62,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 12:00:00,"18904,838","407358,88","68,800","52,370",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 12:00:00,"28180,398","651663,00","69,350","49,030",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 12:00:00,"3568,221","88970,16","69,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 12:00:00,"3421,803","80335,37","66,000","20,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 12:00:00,"836,760","21297,75","68,000","53,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 12:00:00,"1594,080","37970,60","67,810","27,970",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 12:00:00,"1964,747","42955,23","68,000","43,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 12:00:00,"641,360","17960,40","67,500","42,620",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 12:00:00,"13280,168","370561,78","68,600","49,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 12:00:00,"4102,550","97922,70","68,500","39,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 12:00:00,"627,680","21105,50","68,000","36,870",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 12:00:00,"1384,230","37249,00","67,690","56,530",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 12:00:00,"4230,124","145670,92","68,600","47,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 12:00:00,"4092,230","27126,25","68,000","25,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 12:00:00,"1474,450","37621,10","69,060","48,300",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 12:00:00,"4899,229","132533,39","67,920","46,850",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 12:00:00,"1297,070","42961,50","67,540","55,410",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 12:00:00,"9015,479","259051,38","68,490","46,080",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 12:00:00,"1393,190","45252,30","67,680","36,530",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 12:00:00,"1617,870","46745,20","67,210","40,550",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 12:00:00,"531,770","14425,80","68,980","40,160",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 12:00:00,"108,390","3519,70","68,260","45,810",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-06-01 13:00:00,"3936,571","87764,54","65,900","22,000",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-06-01 13:00:00,"3794,164","84408,54","67,000","33,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 13:00:00,"8054,760","279535,59","68,630","52,290",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-06-01 13:00:00,"2626,722","77054,64","66,300","49,400",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-06-01 13:00:00,"7034,680","233608,70","67,910","44,380",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-06-01 13:00:00,"3807,060","120650,30","67,230","55,230",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 13:00:00,"2411,847","58330,45","66,000","45,700",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-06-01 13:00:00,"3962,500","109510,70","68,260","51,170",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 13:00:00,"1892,468","46865,10","66,400","43,700",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-06-01 13:00:00,"2874,569","57094,37","69,000","35,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-06-01 13:00:00,"3405,332","94690,16","68,000","37,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-06-01 13:00:00,"1611,416","33082,54","67,900","36,800",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-06-01 13:00:00,"1743,030","35061,50","67,370","27,320",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-06-01 13:00:00,"4853,370","153717,14","69,000","56,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 13:00:00,"3660,995","108975,69","68,000","54,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-06-01 13:00:00,"2949,588","62281,83","66,400","50,100",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-06-01 13:00:00,"661,251","19408,00","67,500","47,700",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-06-01 13:00:00,"1578,951","53465,68","67,300","44,500",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-06-01 13:00:00,"805,127","24804,54","64,600","29,100",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 13:00:00,"4062,370","148124,86","68,000","45,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-06-01 13:00:00,"2568,998","54624,70","67,000","41,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 13:00:00,"2781,886","65830,30","70,000","28,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-06-01 13:00:00,"885,232","28019,77","68,000","48,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-06-01 13:00:00,"1439,440","38685,10","67,950","38,150",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-06-01 13:00:00,"1261,170","35801,00","66,900","49,610",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 13:00:00,"841,780","24258,10","68,230","44,410",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 13:00:00,"2213,798","64340,87","68,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 13:00:00,"16840,350","449669,56","67,590","47,460",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 13:00:00,"15191,049","359389,50","68,690","45,320",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 13:00:00,"14279,158","438621,19","69,100","54,040",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 13:00:00,"7375,300","230725,59","69,400","43,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 13:00:00,"16955,678","424885,88","66,510","46,090",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 13:00:00,"8257,999","173068,50","70,200","45,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 13:00:00,"6585,079","136233,09","69,200","47,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 13:00:00,"8689,399","223788,50","69,400","62,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 13:00:00,"18904,928","407363,50","68,860","52,730",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 13:00:00,"28180,496","651668,00","69,370","45,630",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-06-01 13:00:00,"729,390","17643,30","65,460","48,480",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 13:00:00,"3568,258","88971,52","68,000","38,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 13:00:00,"3421,855","80336,78","68,000","41,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 13:00:00,"836,767","21297,99","66,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 13:00:00,"1594,130","37971,70","66,930","27,120",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 13:00:00,"1964,780","42956,38","69,000","46,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-06-01 13:00:00,"230,694","7949,46","65,430","33,020",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 13:00:00,"641,390","17961,10","67,920","34,000",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-06-01 13:00:00,"429,600","13123,40","65,560","46,810",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-06-01 13:00:00,"9269,879","245161,78","68,500","49,600",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-06-01 13:00:00,"749,990","20190,40","67,060","46,970",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 13:00:00,"13280,248","370565,59","68,100","49,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 13:00:00,"4102,620","97925,00","68,300","45,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 13:00:00,"627,710","21106,40","67,890","37,620",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 13:00:00,"1384,260","37251,70","67,660","59,120",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 13:00:00,"4230,175","145672,95","68,200","44,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 13:00:00,"4092,231","27126,27","61,000","22,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-06-01 13:00:00,"1425,460","43884,90","68,990","47,970",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 13:00:00,"1474,530","37624,20","68,880","48,590",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 13:00:00,"4899,260","132534,59","67,510","48,950",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 13:00:00,"1297,120","42964,00","67,260","38,020",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 13:00:00,"9015,549","259054,59","68,230","53,490",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 13:00:00,"1393,230","45253,60","67,740","40,220",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 13:00:00,"1617,940","46747,40","67,000","40,960",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-06-01 13:00:00,"529,100","15419,30","66,840","51,290",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 13:00:00,"531,860","14429,00","68,340","50,040",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 13:00:00,"108,430","3521,40","68,460","49,560",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 14:00:00,"8054,800","279537,91","68,450","53,100",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 14:00:00,"2411,858","58330,93","65,700","46,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 14:00:00,"1892,479","46865,58","66,600","48,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 14:00:00,"3661,013","108976,78","68,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 14:00:00,"4062,410","148126,13","68,000","42,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 14:00:00,"2781,932","65831,30","68,000","30,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 14:00:00,"841,800","24258,90","68,150","49,140",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 14:00:00,"2213,813","64341,23","68,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 14:00:00,"16840,459","449676,06","68,220","45,320",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 14:00:00,"15191,109","359392,19","68,770","48,860",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 14:00:00,"14279,258","438626,88","69,140","52,740",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 14:00:00,"7375,390","230728,59","69,500","46,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 14:00:00,"16955,748","424889,56","65,990","50,050",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 14:00:00,"8258,069","173071,00","70,100","42,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 14:00:00,"6585,129","136235,00","69,200","46,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 14:00:00,"8689,459","223795,38","69,400","62,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 14:00:00,"18905,008","407368,09","68,660","52,460",
