﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 14:00:00,"28180,699","651674,00","69,200","53,490",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 14:00:00,"3568,298","88972,73","68,000","40,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 14:00:00,"3421,869","80337,13","65,000","22,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 14:00:00,"836,782","21298,44","66,000","43,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 14:00:00,"1594,180","37972,80","68,170","29,500",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 14:00:00,"1964,810","42957,38","69,000","45,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 14:00:00,"641,410","17961,90","67,960","38,280",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 14:00:00,"13280,318","370569,28","68,800","51,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 14:00:00,"4102,680","97927,40","67,900","46,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 14:00:00,"627,740","21107,30","68,130","36,690",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 14:00:00,"1384,300","37254,50","67,880","53,250",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 14:00:00,"4230,234","145675,19","68,000","44,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 14:00:00,"4092,258","27126,92","68,000","38,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 14:00:00,"1474,600","37627,20","69,010","46,540",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 14:00:00,"4899,280","132535,39","67,030","44,130",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 14:00:00,"1297,160","42966,50","66,910","47,060",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 14:00:00,"9015,609","259057,69","68,100","47,060",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 14:00:00,"1393,270","45255,10","67,670","43,120",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 14:00:00,"1618,010","46749,80","66,830","41,090",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 14:00:00,"531,890","14430,40","68,510","47,450",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 14:00:00,"108,470","3522,90","68,440","49,080",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 15:00:00,"8054,840","279540,22","68,160","53,300",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 15:00:00,"2411,867","58331,41","65,800","49,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 15:00:00,"1892,489","46866,02","66,200","41,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 15:00:00,"3661,040","108978,16","68,000","51,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 15:00:00,"4062,440","148127,44","69,000","44,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 15:00:00,"2781,975","65832,30","68,000","33,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 15:00:00,"841,820","24259,80","68,230","48,540",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 15:00:00,"2213,874","64342,52","68,000","29,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 15:00:00,"16840,578","449682,88","69,050","54,680",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 15:00:00,"15191,168","359395,00","68,560","52,980",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 15:00:00,"14279,369","438632,69","69,230","54,990",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 15:00:00,"7375,470","230731,78","69,300","48,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 15:00:00,"16955,818","424893,50","63,490","50,310",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 15:00:00,"8258,140","173073,30","70,100","47,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 15:00:00,"6585,180","136237,00","69,500","42,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 15:00:00,"8689,520","223802,69","69,400","63,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 15:00:00,"18905,098","407372,78","68,550","54,190",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 15:00:00,"28180,699","651677,00","68,960","53,150",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 15:00:00,"3568,333","88973,88","68,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 15:00:00,"3421,893","80337,77","64,000","33,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 15:00:00,"836,800","21299,15","66,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 15:00:00,"1594,220","37973,70","66,840","28,780",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 15:00:00,"1964,837","42958,30","67,000","45,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 15:00:00,"641,420","17962,10","66,220","19,860",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 15:00:00,"13280,398","370573,28","68,900","51,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 15:00:00,"4102,740","97929,80","68,500","45,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 15:00:00,"627,770","21108,20","67,820","43,080",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 15:00:00,"1384,330","37257,20","67,770","58,210",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 15:00:00,"4230,267","145676,59","67,800","45,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 15:00:00,"4092,294","27128,09","68,000","45,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 15:00:00,"1474,690","37631,00","68,860","51,430",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 15:00:00,"4899,300","132536,19","67,050","45,320",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 15:00:00,"1297,220","42969,30","67,700","47,020",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 15:00:00,"9015,649","259060,78","68,120","56,040",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 15:00:00,"1393,310","45256,40","67,600","40,110",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 15:00:00,"1618,080","46752,20","66,650","41,330",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 15:00:00,"531,920","14431,80","68,330","49,760",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 15:00:00,"108,500","3524,40","68,440","50,620",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 16:00:00,"8054,880","279542,59","67,690","55,490",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 16:00:00,"2411,876","58331,92","65,400","49,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 16:00:00,"1892,499","46866,41","65,500","46,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 16:00:00,"3661,070","108979,67","68,000","52,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 16:00:00,"4062,480","148128,76","69,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 16:00:00,"2782,007","65833,09","67,000","31,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 16:00:00,"841,840","24260,70","68,080","51,300",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 16:00:00,"2213,931","64343,96","67,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 16:00:00,"16840,648","449687,25","68,820","55,570",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 16:00:00,"15191,209","359397,19","68,440","52,970",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 16:00:00,"14279,449","438638,50","69,090","56,270",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 16:00:00,"7375,550","230734,88","69,300","50,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 16:00:00,"16955,889","424897,06","65,880","50,860",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 16:00:00,"8258,199","173075,69","70,000","45,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 16:00:00,"6585,229","136238,89","69,300","48,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 16:00:00,"8689,569","223808,78","69,400","62,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 16:00:00,"18905,178","407377,50","68,640","55,000",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 16:00:00,"28180,797","651680,00","69,110","49,110",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 16:00:00,"3568,363","88974,97","68,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 16:00:00,"3421,917","80338,37","67,000","37,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 16:00:00,"836,806","21299,32","65,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 16:00:00,"1594,270","37974,80","66,110","28,980",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 16:00:00,"1964,862","42959,23","67,000","46,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 16:00:00,"641,450","17962,60","66,550","31,490",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 16:00:00,"13280,469","370577,19","68,700","51,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 16:00:00,"4102,800","97931,90","68,500","44,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 16:00:00,"627,790","21108,80","67,330","36,350",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 16:00:00,"1384,360","37259,90","67,810","58,280",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 16:00:00,"4230,309","145678,47","67,400","52,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 16:00:00,"4092,323","27129,25","68,000","47,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 16:00:00,"1474,760","37634,60","68,910","49,710",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 16:00:00,"4899,320","132537,09","66,410","46,410",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 16:00:00,"1297,250","42971,40","67,600","52,110",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 16:00:00,"9015,699","259063,88","67,790","59,010",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 16:00:00,"1393,360","45257,80","67,540","34,500",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 16:00:00,"1618,150","46754,60","67,280","41,650",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 16:00:00,"531,970","14433,60","68,650","34,350",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 16:00:00,"108,520","3525,50","68,330","50,590",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-06-01 17:00:00,"3936,645","87766,13","65,300","27,200",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-06-01 17:00:00,"3794,231","84410,20","67,000","34,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 17:00:00,"8054,910","279544,91","67,820","56,180",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-06-01 17:00:00,"2626,757","77056,35","60,900","46,200",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-06-01 17:00:00,"7034,870","233615,11","67,500","39,890",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-06-01 17:00:00,"3807,170","120659,00","67,000","58,480",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 17:00:00,"2411,888","58332,52","65,800","50,300",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-06-01 17:00:00,"3962,580","109514,50","67,260","46,930",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 17:00:00,"1892,509","46866,83","65,700","47,000",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-06-01 17:00:00,"2874,652","57097,08","69,000","44,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-06-01 17:00:00,"3405,429","94693,20","67,000","47,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-06-01 17:00:00,"1611,463","33084,16","67,600","50,400",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-06-01 17:00:00,"1743,070","35062,40","67,470","21,460",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-06-01 17:00:00,"4853,529","153725,88","69,000","53,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 17:00:00,"3661,093","108980,97","68,000","54,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-06-01 17:00:00,"2949,675","62285,59","66,100","37,800",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-06-01 17:00:00,"661,289","19409,58","66,700","47,100",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-06-01 17:00:00,"1579,023","53468,95","67,000","51,200",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-06-01 17:00:00,"805,178","24806,22","65,600","44,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 17:00:00,"4062,510","148130,04","69,000","48,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-06-01 17:00:00,"2569,094","54628,08","67,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 17:00:00,"2782,039","65833,90","66,000","31,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-06-01 17:00:00,"885,287","28022,30","68,000","53,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-06-01 17:00:00,"1439,530","38688,20","67,820","36,300",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-06-01 17:00:00,"1261,260","35805,60","66,520","49,010",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 17:00:00,"841,860","24261,60","68,090","48,590",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 17:00:00,"2213,949","64344,41","66,000","31,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 17:00:00,"16840,719","449691,38","67,290","46,130",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 17:00:00,"15191,248","359399,38","68,520","48,890",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 17:00:00,"14279,539","438644,19","68,990","57,280",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 17:00:00,"7375,619","230738,00","69,500","49,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 17:00:00,"16955,949","424900,56","64,600","50,920",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 17:00:00,"8258,260","173078,09","70,200","51,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 17:00:00,"6585,279","136240,89","68,900","48,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 17:00:00,"8689,619","223814,59","68,900","61,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 17:00:00,"18905,248","407382,00","68,430","53,100",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 17:00:00,"28180,898","651686,00","69,310","47,200",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-06-01 17:00:00,"729,470","17645,90","64,880","47,470",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 17:00:00,"3568,387","88975,95","68,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 17:00:00,"3421,927","80338,59","65,000","23,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 17:00:00,"836,827","21300,27","66,000","51,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 17:00:00,"1594,300","37975,40","65,670","31,330",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 17:00:00,"1964,877","42959,83","66,000","47,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-06-01 17:00:00,"230,721","7950,49","64,790","43,180",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 17:00:00,"641,470","17963,10","67,940","37,290",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-06-01 17:00:00,"429,660","13126,50","65,670","52,780",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-06-01 17:00:00,"9270,189","245177,88","68,500","54,700",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-06-01 17:00:00,"750,060","20193,30","65,860","45,790",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 17:00:00,"13280,549","370581,09","68,800","53,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 17:00:00,"4102,850","97933,80","68,800","42,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 17:00:00,"627,810","21109,30","67,230","43,280",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 17:00:00,"1384,390","37262,60","67,730","59,450",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 17:00:00,"4230,343","145680,19","67,600","50,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 17:00:00,"4092,350","27130,41","68,000","49,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-06-01 17:00:00,"1425,640","43893,50","68,770","50,850",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 17:00:00,"1474,830","37637,30","68,790","46,190",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 17:00:00,"4899,340","132538,00","66,650","45,740",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 17:00:00,"1297,320","42974,30","68,050","52,950",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 17:00:00,"9015,739","259067,00","67,190","52,170",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 17:00:00,"1393,400","45259,00","67,470","40,270",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 17:00:00,"1618,220","46757,00","67,320","41,630",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-06-01 17:00:00,"529,210","15424,50","66,780","51,060",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 17:00:00,"532,060","14436,60","68,340","49,690",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 17:00:00,"108,550","3526,80","68,430","50,640",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 18:00:00,"8054,940","279547,22","68,060","52,940",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 18:00:00,"2411,899","58333,17","66,400","51,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 18:00:00,"1892,520","46867,35","66,200","48,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 18:00:00,"3661,114","108982,20","68,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 18:00:00,"4062,540","148131,31","69,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 18:00:00,"2782,074","65834,73","68,000","29,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 18:00:00,"841,870","24262,40","68,040","49,030",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 18:00:00,"2213,969","64344,92","67,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 18:00:00,"16840,818","449698,06","68,180","43,980",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 18:00:00,"15191,309","359402,09","68,770","50,810",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 18:00:00,"14279,629","438650,00","69,130","51,450",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 18:00:00,"7375,699","230741,19","69,600","43,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 18:00:00,"16956,029","424904,69","62,340","48,690",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 18:00:00,"8258,310","173080,50","70,000","49,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 18:00:00,"6585,319","136242,89","69,200","50,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 18:00:00,"8689,669","223820,88","69,200","62,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 18:00:00,"18905,328","407386,28","68,580","49,590",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 18:00:00,"28180,996","651690,00","69,170","53,550",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 18:00:00,"3568,412","88976,78","68,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 18:00:00,"3421,950","80339,17","64,000","27,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 18:00:00,"836,832","21300,45","63,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 18:00:00,"1594,330","37976,30","64,880","29,410",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 18:00:00,"1964,888","42960,38","65,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 18:00:00,"641,470","17963,30","65,210","32,110",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 18:00:00,"13280,619","370585,00","68,800","52,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 18:00:00,"4102,919","97936,00","68,700","44,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 18:00:00,"627,820","21109,80","67,150","34,240",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 18:00:00,"1384,420","37265,60","67,710","55,020",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 18:00:00,"4230,371","145681,61","67,800","49,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 18:00:00,"4092,372","27131,55","68,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 18:00:00,"1474,900","37640,90","69,090","51,190",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 18:00:00,"4899,370","132539,09","67,020","47,330",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 18:00:00,"1297,360","42976,50","67,660","41,680",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 18:00:00,"9015,789","259070,09","67,590","49,900",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 18:00:00,"1393,440","45260,20","67,400","37,450",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 18:00:00,"1618,300","46759,40","67,350","41,310",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 18:00:00,"532,090","14438,10","68,480","48,780",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 18:00:00,"108,580","3528,40","68,190","49,700",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 19:00:00,"8054,990","279549,50","68,270","52,570",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 19:00:00,"2411,911","58333,92","66,700","52,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 19:00:00,"1892,528","46867,78","65,800","47,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 19:00:00,"3661,136","108983,44","68,000","52,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 19:00:00,"4062,580","148132,57","69,000","43,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 19:00:00,"2782,115","65835,63","67,000","29,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 19:00:00,"841,890","24263,30","68,150","47,250",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 19:00:00,"2214,030","64346,56","67,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 19:00:00,"16840,949","449704,88","68,820","42,640",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 19:00:00,"15191,359","359404,69","68,900","51,060",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 19:00:00,"14279,729","438655,75","69,260","54,820",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 19:00:00,"7375,779","230744,38","69,700","47,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 19:00:00,"16956,100","424909,19","65,590","48,570",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 19:00:00,"8258,369","173082,80","70,500","46,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 19:00:00,"6585,369","136244,89","69,200","47,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 19:00:00,"8689,729","223827,50","69,700","60,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 19:00:00,"18905,439","407390,88","68,810","50,540",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 19:00:00,"28181,098","651693,00","69,280","53,290",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 19:00:00,"3568,436","88977,59","68,000","37,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 19:00:00,"3421,978","80339,88","67,000","34,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 19:00:00,"836,863","21301,98","67,000","56,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 19:00:00,"1594,380","37977,50","66,880","30,000",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 19:00:00,"1964,913","42961,35","66,000","27,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 19:00:00,"641,520","17964,30","68,360","33,330",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 19:00:00,"13280,709","370589,00","68,800","45,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 19:00:00,"4102,979","97938,09","68,600","41,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 19:00:00,"627,840","21110,40","67,790","33,130",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 19:00:00,"1384,480","37268,80","68,040","52,410",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 19:00:00,"4230,405","145683,23","68,200","51,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 19:00:00,"4092,389","27132,58","68,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 19:00:00,"1474,990","37644,60","69,270","44,760",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 19:00:00,"4899,399","132540,19","67,180","46,490",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 19:00:00,"1297,450","42979,90","68,010","44,550",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 19:00:00,"9015,839","259073,19","67,830","58,480",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 19:00:00,"1393,500","45261,70","67,840","29,970",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 19:00:00,"1618,370","46761,70","67,250","40,680",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 19:00:00,"532,160","14440,10","69,190","35,700",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 19:00:00,"108,630","3530,50","68,520","50,680",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 20:00:00,"8055,030","279551,81","68,920","54,550",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 20:00:00,"2411,920","58334,40","65,500","47,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 20:00:00,"1892,536","46868,14","66,400","48,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 20:00:00,"3661,161","108984,74","68,000","52,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 20:00:00,"4062,610","148133,85","68,000","42,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 20:00:00,"2782,163","65836,77","68,000","32,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 20:00:00,"841,910","24264,20","68,490","47,950",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 20:00:00,"2214,057","64347,30","66,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 20:00:00,"16841,049","449710,00","69,090","53,230",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 20:00:00,"15191,408","359407,19","68,890","52,320",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 20:00:00,"14279,898","438663,88","69,420","48,760",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 20:00:00,"7375,859","230747,50","69,800","48,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 20:00:00,"16956,158","424912,25","64,280","47,830",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 20:00:00,"8258,430","173085,19","70,500","45,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 20:00:00,"6585,419","136246,89","69,400","45,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 20:00:00,"8689,789","223833,88","69,900","60,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 20:00:00,"18905,539","407395,50","68,690","51,540",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 20:00:00,"28181,199","651696,00","69,440","44,920",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 20:00:00,"3568,490","88979,19","68,000","40,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 20:00:00,"3421,988","80340,09","64,000","24,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 20:00:00,"836,871","21302,38","65,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 20:00:00,"1594,430","37978,60","65,860","30,010",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 20:00:00,"1964,946","42962,70","67,000","50,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 20:00:00,"641,560","17965,70","68,480","37,210",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 20:00:00,"13280,838","370593,78","68,300","47,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 20:00:00,"4103,040","97940,09","67,800","44,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 20:00:00,"627,900","21112,30","68,380","48,220",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 20:00:00,"1384,550","37272,50","68,340","52,250",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 20:00:00,"4230,488","145686,03","68,800","47,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 20:00:00,"4092,393","27132,78","65,000","42,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 20:00:00,"1475,100","37648,10","69,230","46,960",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 20:00:00,"4899,410","132541,00","67,170","47,810",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 20:00:00,"1297,540","42983,40","67,240","43,820",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 20:00:00,"9015,890","259076,28","68,300","57,530",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 20:00:00,"1393,630","45264,70","68,200","38,970",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 20:00:00,"1618,520","46765,70","67,300","32,880",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 20:00:00,"532,270","14443,80","68,840","48,580",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 20:00:00,"108,670","3532,20","68,690","50,330",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-06-01 21:00:00,"3936,743","87768,53","68,000","34,700",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-06-01 21:00:00,"3794,334","84412,71","69,000","37,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 21:00:00,"8055,060","279554,09","68,950","57,370",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-06-01 21:00:00,"2626,791","77058,03","59,500","43,900",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-06-01 21:00:00,"7035,060","233621,80","68,360","42,790",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-06-01 21:00:00,"3807,280","120668,00","67,680","55,860",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 21:00:00,"2411,928","58334,81","66,200","49,800",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-06-01 21:00:00,"3962,670","109518,30","68,610","49,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 21:00:00,"1892,543","46868,50","66,700","49,200",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-06-01 21:00:00,"2874,724","57099,41","69,000","40,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-06-01 21:00:00,"3405,515","94696,25","68,000","42,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-06-01 21:00:00,"1611,507","33085,66","67,800","43,300",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-06-01 21:00:00,"1743,110","35063,30","67,670","28,860",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-06-01 21:00:00,"4853,677","153734,54","69,000","55,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 21:00:00,"3661,189","108986,12","68,000","51,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-06-01 21:00:00,"2949,799","62290,11","66,800","45,600",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-06-01 21:00:00,"661,328","19411,17","66,900","47,700",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-06-01 21:00:00,"1579,114","53472,68","68,200","46,500",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-06-01 21:00:00,"805,222","24807,94","64,200","33,700",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 21:00:00,"4062,750","148137,53","69,000","41,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-06-01 21:00:00,"2569,218","54632,15","68,000","35,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 21:00:00,"2782,216","65838,06","67,000","32,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-06-01 21:00:00,"885,346","28025,07","69,000","50,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-06-01 21:00:00,"1439,620","38691,30","68,130","45,360",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-06-01 21:00:00,"1261,350","35810,00","66,780","49,710",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 21:00:00,"841,930","24265,00","68,440","51,950",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 21:00:00,"2214,074","64347,73","67,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 21:00:00,"16841,148","449714,38","69,040","54,220",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 21:00:00,"15191,459","359409,69","68,670","51,020",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 21:00:00,"14280,049","438670,38","69,350","50,330",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 21:00:00,"7375,939","230750,50","69,600","47,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 21:00:00,"16956,219","424915,19","63,490","46,810",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 21:00:00,"8258,489","173087,50","70,100","51,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 21:00:00,"6585,479","136249,00","69,500","48,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 21:00:00,"8689,850","223839,38","69,500","59,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 21:00:00,"18905,619","407400,00","68,660","51,900",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 21:00:00,"28181,297","651703,00","69,470","50,580",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-06-01 21:00:00,"729,520","17648,40","65,960","40,870",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 21:00:00,"3568,540","88980,80","68,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 21:00:00,"3422,025","80341,02","67,000","29,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 21:00:00,"836,894","21303,16","66,000","47,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 21:00:00,"1594,480","37979,90","67,310","30,440",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 21:00:00,"1964,984","42964,13","67,000","45,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-06-01 21:00:00,"230,752","7951,61","63,710","42,620",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 21:00:00,"641,600","17966,80","68,500","41,960",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-06-01 21:00:00,"429,740","13130,00","66,420","46,390",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-06-01 21:00:00,"9270,539","245196,00","68,900","51,400",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-06-01 21:00:00,"750,130","20196,20","67,300","47,280",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 21:00:00,"13280,949","370598,50","68,400","49,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 21:00:00,"4103,100","97942,50","68,500","45,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 21:00:00,"627,940","21113,70","68,500","43,860",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 21:00:00,"1384,610","37275,90","68,170","53,650",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 21:00:00,"4230,556","145688,50","68,700","44,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 21:00:00,"4092,396","27132,84","68,000","29,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-06-01 21:00:00,"1425,990","43906,10","69,220","47,200",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 21:00:00,"1475,170","37651,60","69,120","50,620",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 21:00:00,"4899,439","132542,00","67,480","45,570",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 21:00:00,"1297,630","42986,60","67,620","38,700",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 21:00:00,"9015,930","259079,38","68,400","56,340",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 21:00:00,"1393,720","45267,10","68,350","34,570",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 21:00:00,"1618,710","46770,80","67,320","36,100",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-06-01 21:00:00,"529,310","15429,40","67,230","51,400",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 21:00:00,"532,310","14445,40","68,790","39,860",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 21:00:00,"108,690","3533,30","68,400","47,020",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 22:00:00,"8055,090","279556,41","69,020","56,020",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 22:00:00,"2411,937","58335,31","67,300","53,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 22:00:00,"1892,551","46868,87","67,000","50,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 22:00:00,"3661,211","108987,32","68,000","55,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 22:00:00,"4062,820","148139,95","69,000","45,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 22:00:00,"2782,270","65839,46","67,000","35,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 22:00:00,"841,960","24266,10","68,510","46,000",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 22:00:00,"2214,130","64349,15","67,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 22:00:00,"16841,248","449719,56","67,530","45,560",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 22:00:00,"15191,498","359412,00","68,740","53,660",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 22:00:00,"14280,178","438676,88","69,300","53,780",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 22:00:00,"7376,020","230753,50","69,600","45,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 22:00:00,"16956,270","424918,25","66,400","49,670",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 22:00:00,"8258,539","173089,80","70,200","52,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 22:00:00,"6585,529","136251,09","69,300","47,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 22:00:00,"8689,909","223845,09","69,200","58,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 22:00:00,"18905,709","407404,69","68,890","51,370",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 22:00:00,"28181,699","651716,00","69,190","53,140",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 22:00:00,"3568,579","88982,22","69,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 22:00:00,"3422,074","80342,13","68,000","32,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 22:00:00,"836,908","21303,86","65,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 22:00:00,"1594,540","37981,20","65,670","31,190",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 22:00:00,"1965,015","42965,41","67,000","50,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 22:00:00,"641,630","17967,90","68,350","43,520",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 22:00:00,"13281,059","370603,38","68,600","49,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 22:00:00,"4103,160","97944,40","68,800","42,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 22:00:00,"627,980","21115,10","68,530","46,860",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 22:00:00,"1384,670","37279,60","68,510","53,270",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 22:00:00,"4230,614","145690,77","68,900","47,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 22:00:00,"4092,423","27133,87","69,000","50,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 22:00:00,"1475,260","37655,30","69,170","48,900",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 22:00:00,"4899,470","132543,00","67,920","44,910",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 22:00:00,"1297,700","42989,70","67,900","46,720",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 22:00:00,"9015,979","259082,50","68,540","56,410",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 22:00:00,"1393,840","45270,40","68,410","38,480",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 22:00:00,"1618,890","46776,00","68,060","39,290",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 22:00:00,"532,400","14448,00","68,900","41,640",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 22:00:00,"108,710","3534,20","67,940","50,350",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-06-01 23:00:00,"8055,130","279558,72","69,070","55,750",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-06-01 23:00:00,"2411,946","58335,92","66,900","53,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-06-01 23:00:00,"1892,558","46869,23","66,800","50,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-06-01 23:00:00,"3661,225","108988,25","68,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-06-01 23:00:00,"4062,880","148142,05","69,000","44,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-06-01 23:00:00,"2782,325","65840,95","67,000","36,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-06-01 23:00:00,"841,990","24267,20","68,450","50,270",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-06-01 23:00:00,"2214,172","64350,46","67,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-06-01 23:00:00,"16841,359","449726,00","68,520","46,070",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-06-01 23:00:00,"15191,539","359414,38","68,720","54,940",
250428,5792992,< 1940,Bolig - Etage,19700,2019-06-01 23:00:00,"14280,279","438683,50","69,230","56,890",
253043,5793002,< 1940,Bolig - Etage,15500,2019-06-01 23:00:00,"7376,109","230756,59","69,700","46,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-06-01 23:00:00,"16956,328","424921,25","67,290","42,640",
253041,5793008,< 1940,Bolig - Etage,10000,2019-06-01 23:00:00,"8258,600","173092,09","70,300","47,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-06-01 23:00:00,"6585,590","136253,30","69,300","48,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-06-01 23:00:00,"8689,979","223850,69","69,400","59,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-06-01 23:00:00,"18905,809","407409,50","69,020","51,990",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-06-01 23:00:00,"28181,797","651720,00","69,330","46,500",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-06-01 23:00:00,"3568,608","88983,20","69,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-06-01 23:00:00,"3422,114","80343,13","68,000","35,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-06-01 23:00:00,"836,916","21304,07","64,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-06-01 23:00:00,"1594,580","37982,30","65,910","33,230",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-06-01 23:00:00,"1965,047","42966,76","67,000","42,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-06-01 23:00:00,"641,660","17969,00","68,620","39,910",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-06-01 23:00:00,"13281,168","370608,38","68,900","49,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-06-01 23:00:00,"4103,220","97946,40","69,100","47,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-06-01 23:00:00,"628,020","21117,00","68,590","48,550",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-06-01 23:00:00,"1384,730","37283,40","68,370","53,570",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-06-01 23:00:00,"4230,670","145693,03","68,900","48,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-06-01 23:00:00,"4092,447","27135,05","69,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-06-01 23:00:00,"1475,350","37659,20","69,230","48,350",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-06-01 23:00:00,"4899,530","132544,89","68,570","41,590",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-06-01 23:00:00,"1297,790","42992,90","67,990","44,040",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-06-01 23:00:00,"9016,100","259087,09","68,990","42,150",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-06-01 23:00:00,"1393,950","45273,40","68,430","38,550",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-06-01 23:00:00,"1619,040","46780,60","67,980","39,770",
255968,9300621,< 1940,Bolig - Etage,12800,2019-06-01 23:00:00,"532,480","14450,50","68,890","38,810",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-06-01 23:00:00,"108,730","3535,10","68,450","51,080",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-07-01 00:00:00,"8079,610","280972,59","66,640","56,400",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-07-01 00:00:00,"2417,601","58689,00","64,700","54,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-07-01 00:00:00,"1898,527","47139,29","64,600","51,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-07-01 00:00:00,"3674,155","109748,70","66,000","55,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-07-01 00:00:00,"4086,040","149067,80","66,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-07-01 00:00:00,"2806,898","66532,19","66,000","37,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-07-01 00:00:00,"853,310","24826,30","66,020","53,780",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-07-01 00:00:00,"2233,908","64938,53","66,000","47,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-07-01 00:00:00,"16885,979","452493,00","66,650","57,750",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-07-01 00:00:00,"15220,588","360940,59","66,470","54,110",
250428,5792992,< 1940,Bolig - Etage,19700,2019-07-01 00:00:00,"14331,229","442417,50","66,940","59,470",
253043,5793002,< 1940,Bolig - Etage,15500,2019-07-01 00:00:00,"7422,329","232670,19","67,200","53,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-07-01 00:00:00,"16993,158","428359,25","59,220","54,680",
253041,5793008,< 1940,Bolig - Etage,10000,2019-07-01 00:00:00,"8295,470","174641,00","67,700","53,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-07-01 00:00:00,"6612,819","137353,59","67,200","51,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-07-01 00:00:00,"8715,459","227010,69","66,700","62,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-07-01 00:00:00,"18953,318","409983,59","66,540","56,100",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-07-01 00:00:00,"28236,898","654248,00","66,900","53,690",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-07-01 00:00:00,"3581,248","89611,67","66,000","53,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-07-01 00:00:00,"3433,937","80706,85","64,000","36,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-07-01 00:00:00,"845,284","21727,17","62,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-07-01 00:00:00,"1616,560","38550,80","64,280","31,660",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-07-01 00:00:00,"1980,171","43621,94","65,000","29,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-07-01 00:00:00,"650,640","18271,80","65,610","32,120",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-07-01 00:00:00,"13325,408","373059,28","65,900","55,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-07-01 00:00:00,"4130,350","98957,00","66,000","45,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-07-01 00:00:00,"639,920","21712,00","65,460","48,960",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-07-01 00:00:00,"1405,840","39213,40","65,740","60,550",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-07-01 00:00:00,"4257,617","146816,16","66,200","51,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-07-01 00:00:00,"4104,379","27762,35","66,000","56,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-07-01 00:00:00,"1519,760","39696,50","66,750","54,620",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-07-01 00:00:00,"4914,030","133154,09","65,270","50,790",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-07-01 00:00:00,"1325,140","44506,90","65,150","55,620",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-07-01 00:00:00,"9047,510","261146,19","66,150","58,110",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-07-01 00:00:00,"1422,030","46274,00","65,630","44,370",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 00:00:00,"1665,790","48444,10","64,770","43,940",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 00:00:00,"567,180","15808,00","66,370","51,690",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 00:00:00,"126,880","4374,60","64,730","38,430",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-07-01 01:00:00,"3947,190","88048,85","41,400","27,600",
