﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 10:00:00,"1666,240","48466,90","65,230","40,460",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 10:00:00,"567,660","15831,30","66,480","52,630",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 10:00:00,"127,100","4386,10","65,570","46,410",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-07-01 11:00:00,"8079,930","280998,41","66,600","51,710",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-07-01 11:00:00,"2417,682","58696,13","64,800","55,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-07-01 11:00:00,"1898,616","47144,20","65,000","49,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-07-01 11:00:00,"3674,331","109761,43","66,000","52,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-07-01 11:00:00,"4086,300","149082,33","66,000","51,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-07-01 11:00:00,"2807,206","66541,63","67,000","36,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-07-01 11:00:00,"853,460","24835,60","65,950","41,130",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-07-01 11:00:00,"2234,121","64952,71","66,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-07-01 11:00:00,"16886,479","452551,25","66,780","58,430",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-07-01 11:00:00,"15220,969","360966,19","66,540","53,370",
250428,5792992,< 1940,Bolig - Etage,19700,2019-07-01 11:00:00,"14331,818","442480,06","66,910","56,630",
253043,5793002,< 1940,Bolig - Etage,15500,2019-07-01 11:00:00,"7422,909","232709,00","67,400","49,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-07-01 11:00:00,"16993,678","428414,75","65,830","54,670",
253041,5793008,< 1940,Bolig - Etage,10000,2019-07-01 11:00:00,"8295,939","174668,09","67,600","45,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-07-01 11:00:00,"6613,199","137373,89","67,300","53,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-07-01 11:00:00,"8715,739","227067,50","67,300","63,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-07-01 11:00:00,"18953,928","410029,78","66,480","56,900",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-07-01 11:00:00,"28237,598","654289,00","66,840","53,770",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-07-01 11:00:00,"3581,386","89621,09","66,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-07-01 11:00:00,"3434,065","80711,23","64,000","25,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-07-01 11:00:00,"845,388","21733,01","63,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-07-01 11:00:00,"1616,910","38561,10","65,160","31,250",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-07-01 11:00:00,"1980,397","43632,15","64,000","27,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-07-01 11:00:00,"650,730","18274,90","65,520","39,810",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-07-01 11:00:00,"13326,008","373101,19","66,200","54,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-07-01 11:00:00,"4130,650","98970,59","66,200","43,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-07-01 11:00:00,"640,020","21717,90","65,400","51,760",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-07-01 11:00:00,"1406,030","39248,40","65,980","60,280",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-07-01 11:00:00,"4258,069","146836,09","66,300","50,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-07-01 11:00:00,"4104,542","27774,94","67,000","53,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-07-01 11:00:00,"1520,390","39736,40","66,780","53,480",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-07-01 11:00:00,"4914,209","133164,00","65,390","47,590",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-07-01 11:00:00,"1325,480","44532,40","65,280","49,070",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-07-01 11:00:00,"9047,899","261179,78","66,240","53,850",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-07-01 11:00:00,"1422,350","46289,10","65,640","42,410",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 11:00:00,"1666,300","48469,20","65,070","42,280",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 11:00:00,"567,690","15833,00","66,390","52,030",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 11:00:00,"127,120","4386,70","65,700","44,960",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-07-01 12:00:00,"8079,970","281000,72","66,640","52,110",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-07-01 12:00:00,"2417,689","58696,81","64,500","54,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-07-01 12:00:00,"1898,624","47144,60","64,700","48,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-07-01 12:00:00,"3674,349","109762,68","66,000","54,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-07-01 12:00:00,"4086,330","149083,69","66,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-07-01 12:00:00,"2807,222","66542,09","66,000","30,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-07-01 12:00:00,"853,480","24836,50","66,030","47,180",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-07-01 12:00:00,"2234,174","64954,38","66,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-07-01 12:00:00,"16886,539","452557,06","65,800","57,310",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-07-01 12:00:00,"15221,020","360969,00","66,420","53,710",
250428,5792992,< 1940,Bolig - Etage,19700,2019-07-01 12:00:00,"14331,889","442485,75","66,850","55,980",
253043,5793002,< 1940,Bolig - Etage,15500,2019-07-01 12:00:00,"7422,989","232712,59","67,400","51,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-07-01 12:00:00,"16993,719","428419,38","61,160","55,620",
253041,5793008,< 1940,Bolig - Etage,10000,2019-07-01 12:00:00,"8295,999","174670,59","67,900","49,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-07-01 12:00:00,"6613,229","137375,80","66,800","48,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-07-01 12:00:00,"8715,770","227074,19","67,200","63,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-07-01 12:00:00,"18953,988","410034,69","66,460","54,560",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-07-01 12:00:00,"28237,699","654292,00","67,050","53,710",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-07-01 12:00:00,"3581,403","89621,98","66,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-07-01 12:00:00,"3434,085","80711,71","64,000","32,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-07-01 12:00:00,"845,410","21734,10","66,000","55,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-07-01 12:00:00,"1616,940","38561,80","65,270","32,270",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-07-01 12:00:00,"1980,420","43633,16","65,000","33,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-07-01 12:00:00,"650,740","18275,20","64,080","37,540",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-07-01 12:00:00,"13326,059","373104,88","66,300","53,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-07-01 12:00:00,"4130,680","98971,80","66,000","46,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-07-01 12:00:00,"640,030","21718,40","65,450","40,380",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-07-01 12:00:00,"1406,050","39251,90","65,850","60,300",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-07-01 12:00:00,"4258,096","146837,56","66,100","51,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-07-01 12:00:00,"4104,560","27776,09","67,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-07-01 12:00:00,"1520,440","39740,50","66,830","55,490",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-07-01 12:00:00,"4914,229","133165,19","65,820","46,100",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-07-01 12:00:00,"1325,530","44535,10","65,230","42,040",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-07-01 12:00:00,"9047,939","261182,69","66,270","48,560",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-07-01 12:00:00,"1422,380","46290,50","65,690","41,310",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 12:00:00,"1666,370","48471,50","64,930","40,740",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 12:00:00,"567,720","15834,80","66,410","52,210",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 12:00:00,"127,150","4388,10","66,210","49,020",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-07-01 13:00:00,"3947,392","88054,95","63,700","34,700",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-07-01 13:00:00,"3805,396","84731,48","65,000","39,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-07-01 13:00:00,"8080,010","281003,00","66,630","54,960",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-07-01 13:00:00,"2632,137","77338,67","65,600","41,000",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-07-01 13:00:00,"7061,880","234685,41","65,920","48,050",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-07-01 13:00:00,"3821,560","122223,70","65,090","59,290",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-07-01 13:00:00,"2417,695","58697,28","64,300","53,200",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-07-01 13:00:00,"3976,450","110126,70","66,140","46,590",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-07-01 13:00:00,"1898,631","47145,01","64,600","47,900",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-07-01 13:00:00,"2885,857","57518,69","66,000","49,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-07-01 13:00:00,"3417,027","95172,66","66,000","43,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-07-01 13:00:00,"1617,399","33320,92","65,000","45,000",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-07-01 13:00:00,"1749,230","35582,70","64,950","59,230",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-07-01 13:00:00,"4875,700","155148,97","67,000","54,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-07-01 13:00:00,"3674,366","109763,89","66,000","53,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-07-01 13:00:00,"2965,214","62962,61","64,500","53,600",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-07-01 13:00:00,"666,208","19646,08","64,200","51,600",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-07-01 13:00:00,"1591,721","54051,75","65,300","53,400",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-07-01 13:00:00,"812,326","25099,32","61,800","38,600",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-07-01 13:00:00,"4086,360","149085,03","66,000","51,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-07-01 13:00:00,"2583,682","55231,76","65,000","43,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-07-01 13:00:00,"2807,239","66542,48","66,000","33,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-07-01 13:00:00,"893,168","28422,20","66,000","45,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-07-01 13:00:00,"1453,230","39243,30","65,530","50,400",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-07-01 13:00:00,"1275,080","36501,90","65,090","47,460",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-07-01 13:00:00,"853,490","24837,30","66,010","51,420",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-07-01 13:00:00,"2234,181","64954,56","65,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-07-01 13:00:00,"16886,600","452563,38","66,580","57,140",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-07-01 13:00:00,"15221,059","360971,69","66,500","50,970",
250428,5792992,< 1940,Bolig - Etage,19700,2019-07-01 13:00:00,"14331,969","442491,50","66,890","57,170",
253043,5793002,< 1940,Bolig - Etage,15500,2019-07-01 13:00:00,"7423,060","232716,09","67,200","49,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-07-01 13:00:00,"16993,770","428424,06","58,570","48,270",
253041,5793008,< 1940,Bolig - Etage,10000,2019-07-01 13:00:00,"8296,050","174673,19","67,800","48,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-07-01 13:00:00,"6613,270","137377,69","67,000","47,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-07-01 13:00:00,"8715,800","227080,78","66,800","62,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-07-01 13:00:00,"18954,059","410039,69","66,550","55,070",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-07-01 13:00:00,"28237,699","654295,00","66,910","53,670",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-07-01 13:00:00,"738,700","18051,90","63,930","47,370",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-07-01 13:00:00,"3581,419","89622,91","66,000","51,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-07-01 13:00:00,"3434,100","80712,09","64,000","28,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-07-01 13:00:00,"845,415","21734,42","63,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-07-01 13:00:00,"1616,960","38562,30","65,190","27,620",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-07-01 13:00:00,"1980,436","43634,02","66,000","53,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-07-01 13:00:00,"233,256","8053,20","64,170","45,440",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-07-01 13:00:00,"650,750","18275,40","65,080","31,480",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-07-01 13:00:00,"436,150","13372,80","61,680","36,210",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-07-01 13:00:00,"9317,399","248062,28","66,400","49,800",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-07-01 13:00:00,"761,400","20652,80","64,860","46,670",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-07-01 13:00:00,"13326,119","373108,59","66,200","50,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-07-01 13:00:00,"4130,709","98973,40","65,800","48,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-07-01 13:00:00,"640,040","21718,60","64,180","38,510",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-07-01 13:00:00,"1406,070","39255,30","65,830","60,670",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-07-01 13:00:00,"4258,118","146838,84","66,300","51,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-07-01 13:00:00,"4104,580","27777,25","66,000","50,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-07-01 13:00:00,"1464,480","45666,20","66,680","51,400",
253007,6437377,< 1940,Bolig - Etage,11700,2019-07-01 13:00:00,"1520,500","39744,10","66,800","53,450",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-07-01 13:00:00,"4914,250","133166,09","65,340","50,820",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-07-01 13:00:00,"1325,570","44537,60","64,950","40,890",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-07-01 13:00:00,"9047,979","261185,78","66,150","51,660",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-07-01 13:00:00,"1422,420","46291,80","65,590","37,180",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 13:00:00,"1666,430","48473,90","64,790","41,210",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-07-01 13:00:00,"544,550","16209,40","64,300","50,900",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 13:00:00,"567,750","15836,60","66,390","52,240",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 13:00:00,"127,170","4389,60","66,200","50,740",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-07-01 14:00:00,"8080,040","281005,41","66,580","54,240",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-07-01 14:00:00,"2417,701","58697,76","64,300","53,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-07-01 14:00:00,"1898,639","47145,41","64,500","46,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-07-01 14:00:00,"3674,381","109765,06","66,000","55,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-07-01 14:00:00,"4086,380","149086,37","66,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-07-01 14:00:00,"2807,266","66543,34","67,000","42,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-07-01 14:00:00,"853,510","24838,20","65,960","53,330",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-07-01 14:00:00,"2234,201","64955,09","66,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-07-01 14:00:00,"16886,648","452568,06","66,760","58,230",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-07-01 14:00:00,"15221,100","360974,38","66,500","52,200",
250428,5792992,< 1940,Bolig - Etage,19700,2019-07-01 14:00:00,"14332,039","442497,06","66,830","55,740",
253043,5793002,< 1940,Bolig - Etage,15500,2019-07-01 14:00:00,"7423,129","232719,69","67,400","50,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-07-01 14:00:00,"16993,818","428428,75","62,490","56,540",
253041,5793008,< 1940,Bolig - Etage,10000,2019-07-01 14:00:00,"8296,100","174675,69","67,600","49,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-07-01 14:00:00,"6613,310","137379,59","67,000","50,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-07-01 14:00:00,"8715,829","227087,59","67,200","63,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-07-01 14:00:00,"18954,129","410045,28","66,460","55,990",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-07-01 14:00:00,"28237,797","654299,00","66,970","52,180",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-07-01 14:00:00,"3581,435","89623,81","66,000","52,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-07-01 14:00:00,"3434,115","80712,48","64,000","33,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-07-01 14:00:00,"845,418","21734,52","62,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-07-01 14:00:00,"1617,000","38563,30","65,250","34,400",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-07-01 14:00:00,"1980,439","43634,09","64,000","30,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-07-01 14:00:00,"650,770","18276,00","64,910","31,650",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-07-01 14:00:00,"13326,180","373112,28","66,200","53,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-07-01 14:00:00,"4130,740","98974,90","65,900","49,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-07-01 14:00:00,"640,060","21719,80","65,800","50,720",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-07-01 14:00:00,"1406,090","39258,70","65,850","60,180",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-07-01 14:00:00,"4258,144","146840,27","66,200","51,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-07-01 14:00:00,"4104,599","27778,40","66,000","53,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-07-01 14:00:00,"1520,550","39747,80","66,760","54,620",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-07-01 14:00:00,"4914,270","133167,00","65,250","51,020",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-07-01 14:00:00,"1325,630","44540,70","65,170","50,210",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-07-01 14:00:00,"9048,020","261188,78","66,100","58,430",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-07-01 14:00:00,"1422,460","46293,20","65,600","44,480",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 14:00:00,"1666,500","48476,30","64,700","41,220",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 14:00:00,"567,780","15838,40","66,460","46,380",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 14:00:00,"127,190","4390,30","65,750","48,760",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-07-01 15:00:00,"8080,070","281007,72","66,640","53,950",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-07-01 15:00:00,"2417,707","58698,24","64,300","53,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-07-01 15:00:00,"1898,646","47145,82","64,600","49,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-07-01 15:00:00,"3674,395","109766,15","66,000","55,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-07-01 15:00:00,"4086,410","149087,71","66,000","51,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-07-01 15:00:00,"2807,283","66543,88","67,000","37,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-07-01 15:00:00,"853,520","24839,00","66,010","53,170",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-07-01 15:00:00,"2234,250","64956,70","67,000","46,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-07-01 15:00:00,"16886,689","452571,19","65,080","51,790",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-07-01 15:00:00,"15221,148","360977,09","66,570","52,670",
250428,5792992,< 1940,Bolig - Etage,19700,2019-07-01 15:00:00,"14332,100","442502,75","66,830","56,070",
253043,5793002,< 1940,Bolig - Etage,15500,2019-07-01 15:00:00,"7423,180","232723,19","67,200","53,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-07-01 15:00:00,"16993,859","428433,50","58,950","51,880",
253041,5793008,< 1940,Bolig - Etage,10000,2019-07-01 15:00:00,"8296,149","174678,19","67,700","51,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-07-01 15:00:00,"6613,350","137381,59","67,100","51,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-07-01 15:00:00,"8715,859","227094,00","67,200","62,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-07-01 15:00:00,"18954,199","410051,19","66,670","56,900",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-07-01 15:00:00,"28237,898","654304,00","67,210","46,760",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-07-01 15:00:00,"3581,449","89624,88","66,000","52,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-07-01 15:00:00,"3434,131","80712,91","64,000","33,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-07-01 15:00:00,"845,433","21735,57","65,000","56,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-07-01 15:00:00,"1617,030","38564,20","65,750","37,650",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-07-01 15:00:00,"1980,455","43635,01","64,000","40,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-07-01 15:00:00,"650,770","18276,00","63,880","24,250",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-07-01 15:00:00,"13326,229","373116,00","65,700","53,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-07-01 15:00:00,"4130,780","98976,50","65,800","49,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-07-01 15:00:00,"640,070","21720,00","63,930","44,700",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-07-01 15:00:00,"1406,120","39262,20","66,120","60,400",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-07-01 15:00:00,"4258,163","146841,41","66,100","51,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-07-01 15:00:00,"4104,614","27779,55","66,000","56,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-07-01 15:00:00,"1520,610","39751,60","66,930","54,110",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-07-01 15:00:00,"4914,280","133167,80","65,100","50,630",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-07-01 15:00:00,"1325,650","44542,90","64,910","55,350",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-07-01 15:00:00,"9048,060","261191,88","66,130","57,950",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-07-01 15:00:00,"1422,490","46294,50","65,550","42,730",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 15:00:00,"1666,560","48478,70","64,770","41,260",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 15:00:00,"567,900","15843,00","66,800","52,110",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 15:00:00,"127,210","4391,30","66,100","50,490",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-07-01 16:00:00,"8080,100","281010,09","66,640","56,740",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-07-01 16:00:00,"2417,714","58698,89","64,900","55,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-07-01 16:00:00,"1898,656","47146,26","65,000","43,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-07-01 16:00:00,"3674,408","109767,24","66,000","55,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-07-01 16:00:00,"4086,430","149089,04","66,000","52,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-07-01 16:00:00,"2807,304","66544,56","67,000","42,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-07-01 16:00:00,"853,530","24839,90","66,050","51,300",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-07-01 16:00:00,"2234,258","64956,92","65,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-07-01 16:00:00,"16886,748","452577,00","65,820","55,950",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-07-01 16:00:00,"15221,189","360979,78","66,570","52,200",
250428,5792992,< 1940,Bolig - Etage,19700,2019-07-01 16:00:00,"14332,168","442508,50","66,880","56,950",
253043,5793002,< 1940,Bolig - Etage,15500,2019-07-01 16:00:00,"7423,239","232726,69","67,200","51,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-07-01 16:00:00,"16993,908","428438,25","64,420","51,300",
253041,5793008,< 1940,Bolig - Etage,10000,2019-07-01 16:00:00,"8296,189","174680,89","67,800","54,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-07-01 16:00:00,"6613,390","137383,50","66,800","51,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-07-01 16:00:00,"8715,890","227100,38","67,000","63,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-07-01 16:00:00,"18954,270","410056,88","66,420","54,170",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-07-01 16:00:00,"28237,996","654311,00","66,940","51,600",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-07-01 16:00:00,"3581,462","89625,59","66,000","51,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-07-01 16:00:00,"3434,147","80713,35","64,000","33,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-07-01 16:00:00,"845,436","21735,72","62,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-07-01 16:00:00,"1617,040","38564,60","65,140","31,420",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-07-01 16:00:00,"1980,474","43636,02","66,000","52,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-07-01 16:00:00,"650,790","18276,70","64,830","41,350",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-07-01 16:00:00,"13326,279","373119,59","66,100","54,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-07-01 16:00:00,"4130,800","98977,80","65,900","46,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-07-01 16:00:00,"640,080","21720,80","65,880","51,580",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-07-01 16:00:00,"1406,140","39265,60","66,110","60,560",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-07-01 16:00:00,"4258,195","146843,13","66,300","50,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-07-01 16:00:00,"4104,628","27780,68","66,000","56,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-07-01 16:00:00,"1520,650","39755,20","66,740","53,980",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-07-01 16:00:00,"4914,300","133169,00","65,830","49,420",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-07-01 16:00:00,"1325,690","44545,50","65,290","53,890",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-07-01 16:00:00,"9048,089","261195,00","66,230","55,620",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-07-01 16:00:00,"1422,530","46295,90","65,620","39,560",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 16:00:00,"1666,620","48481,20","64,620","41,500",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 16:00:00,"567,940","15846,00","66,430","52,090",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 16:00:00,"127,230","4392,80","66,230","50,250",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-07-01 17:00:00,"3947,434","88056,51","63,800","42,600",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-07-01 17:00:00,"3805,445","84733,17","65,000","41,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-07-01 17:00:00,"8080,130","281012,41","66,650","54,300",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-07-01 17:00:00,"2632,156","77339,32","65,900","38,500",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-07-01 17:00:00,"7062,010","234692,30","66,200","47,760",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-07-01 17:00:00,"3821,630","122233,20","65,180","58,230",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-07-01 17:00:00,"2417,722","58699,56","64,700","55,400",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-07-01 17:00:00,"3976,520","110130,50","66,290","51,120",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-07-01 17:00:00,"1898,667","47146,80","65,000","47,200",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-07-01 17:00:00,"2885,905","57521,37","66,000","50,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-07-01 17:00:00,"3417,083","95175,70","66,000","52,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-07-01 17:00:00,"1617,434","33322,61","64,900","49,600",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-07-01 17:00:00,"1749,260","35586,70","64,860","57,470",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-07-01 17:00:00,"4875,837","155157,95","67,000","54,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-07-01 17:00:00,"3674,423","109768,38","66,000","51,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-07-01 17:00:00,"2965,285","62966,81","64,400","53,000",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-07-01 17:00:00,"666,230","19647,51","65,200","50,200",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-07-01 17:00:00,"1591,770","54054,96","65,300","49,600",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-07-01 17:00:00,"812,365","25101,22","65,200","48,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-07-01 17:00:00,"4086,450","149090,37","66,000","51,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-07-01 17:00:00,"2583,749","55234,98","65,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-07-01 17:00:00,"2807,327","66545,34","66,000","40,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-07-01 17:00:00,"893,210","28424,51","66,000","52,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-07-01 17:00:00,"1453,290","39246,70","65,900","50,040",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-07-01 17:00:00,"1275,150","36506,00","64,490","50,570",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-07-01 17:00:00,"853,540","24840,70","66,020","52,570",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-07-01 17:00:00,"2234,264","64957,10","64,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-07-01 17:00:00,"16886,809","452583,00","66,540","57,280",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-07-01 17:00:00,"15221,229","360982,38","66,550","52,300",
250428,5792992,< 1940,Bolig - Etage,19700,2019-07-01 17:00:00,"14332,248","442514,19","66,910","54,060",
253043,5793002,< 1940,Bolig - Etage,15500,2019-07-01 17:00:00,"7423,310","232730,28","67,400","51,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-07-01 17:00:00,"16993,959","428443,00","59,020","51,640",
253041,5793008,< 1940,Bolig - Etage,10000,2019-07-01 17:00:00,"8296,249","174683,69","68,000","48,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-07-01 17:00:00,"6613,419","137385,50","66,800","51,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-07-01 17:00:00,"8715,919","227106,28","67,200","62,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-07-01 17:00:00,"18954,359","410062,78","66,500","54,270",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-07-01 17:00:00,"28238,098","654314,00","67,010","53,890",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-07-01 17:00:00,"738,750","18054,50","63,630","48,780",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-07-01 17:00:00,"3581,475","89626,31","66,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-07-01 17:00:00,"3434,162","80713,77","64,000","36,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-07-01 17:00:00,"845,440","21735,82","62,000","41,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-07-01 17:00:00,"1617,070","38565,40","64,640","28,430",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-07-01 17:00:00,"1980,482","43636,35","65,000","38,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-07-01 17:00:00,"233,268","8053,76","63,240","46,660",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-07-01 17:00:00,"650,790","18276,70","59,070","39,230",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-07-01 17:00:00,"436,180","13374,00","61,480","41,050",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-07-01 17:00:00,"9317,640","248074,88","66,500","50,100",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-07-01 17:00:00,"761,460","20655,40","65,140","45,150",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-07-01 17:00:00,"13326,338","373123,38","66,200","53,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-07-01 17:00:00,"4130,840","98979,09","65,900","46,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-07-01 17:00:00,"640,090","21721,20","64,820","36,690",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-07-01 17:00:00,"1406,160","39269,10","66,010","59,900",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-07-01 17:00:00,"4258,222","146844,59","66,300","51,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-07-01 17:00:00,"4104,641","27781,82","66,000","56,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-07-01 17:00:00,"1464,710","45676,80","66,780","48,470",
253007,6437377,< 1940,Bolig - Etage,11700,2019-07-01 17:00:00,"1520,710","39758,90","66,770","53,420",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-07-01 17:00:00,"4914,320","133170,00","65,370","48,890",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-07-01 17:00:00,"1325,720","44547,80","64,880","43,210",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-07-01 17:00:00,"9048,129","261198,00","66,130","56,880",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-07-01 17:00:00,"1422,570","46297,20","65,680","37,650",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 17:00:00,"1666,690","48483,60","64,710","41,600",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-07-01 17:00:00,"544,630","16214,30","65,260","51,670",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 17:00:00,"567,970","15847,80","66,440","52,350",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 17:00:00,"127,250","4393,40","65,030","46,310",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-07-01 18:00:00,"8080,170","281014,81","66,580","54,360",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-07-01 18:00:00,"2417,729","58700,23","65,200","55,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-07-01 18:00:00,"1898,678","47147,33","65,100","43,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-07-01 18:00:00,"3674,447","109769,81","66,000","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-07-01 18:00:00,"4086,470","149091,69","66,000","51,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-07-01 18:00:00,"2807,347","66546,05","66,000","41,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-07-01 18:00:00,"853,560","24841,50","66,020","51,540",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-07-01 18:00:00,"2234,307","64958,41","66,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-07-01 18:00:00,"16886,869","452588,56","66,760","57,530",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-07-01 18:00:00,"15221,270","360985,09","66,440","53,640",
250428,5792992,< 1940,Bolig - Etage,19700,2019-07-01 18:00:00,"14332,328","442519,88","66,870","55,180",
253043,5793002,< 1940,Bolig - Etage,15500,2019-07-01 18:00:00,"7423,390","232733,88","67,200","47,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-07-01 18:00:00,"16994,020","428447,69","61,740","54,260",
253041,5793008,< 1940,Bolig - Etage,10000,2019-07-01 18:00:00,"8296,310","174686,69","67,500","51,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-07-01 18:00:00,"6613,459","137387,39","66,900","51,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-07-01 18:00:00,"8715,949","227113,09","66,800","62,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-07-01 18:00:00,"18954,439","410068,50","66,490","56,170",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-07-01 18:00:00,"28238,098","654317,00","66,870","53,660",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-07-01 18:00:00,"3581,491","89627,09","66,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-07-01 18:00:00,"3434,176","80714,16","64,000","28,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-07-01 18:00:00,"845,454","21736,79","65,000","54,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-07-01 18:00:00,"1617,100","38566,20","64,940","34,850",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-07-01 18:00:00,"1980,497","43637,28","65,000","47,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-07-01 18:00:00,"650,820","18277,50","65,780","41,400",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-07-01 18:00:00,"13326,389","373127,09","66,300","53,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-07-01 18:00:00,"4130,870","98980,59","65,900","45,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-07-01 18:00:00,"640,110","21721,80","65,620","43,970",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-07-01 18:00:00,"1406,190","39272,50","65,920","59,890",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-07-01 18:00:00,"4258,242","146845,78","66,200","50,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-07-01 18:00:00,"4104,655","27782,96","66,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-07-01 18:00:00,"1520,770","39762,60","66,820","54,000",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-07-01 18:00:00,"4914,340","133171,00","65,460","52,360",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-07-01 18:00:00,"1325,760","44550,20","65,030","39,870",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-07-01 18:00:00,"9048,169","261201,09","66,080","53,670",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-07-01 18:00:00,"1422,630","46298,80","65,790","38,610",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 18:00:00,"1666,750","48486,00","64,810","41,560",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 18:00:00,"568,000","15849,50","66,340","52,710",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 18:00:00,"127,280","4395,20","66,350","48,020",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-07-01 19:00:00,"8080,200","281017,09","66,650","50,950",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-07-01 19:00:00,"2417,736","58700,90","65,100","54,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-07-01 19:00:00,"1898,690","47147,87","65,100","46,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-07-01 19:00:00,"3674,471","109771,26","66,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-07-01 19:00:00,"4086,500","149093,04","66,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-07-01 19:00:00,"2807,367","66546,63","67,000","35,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-07-01 19:00:00,"853,570","24842,40","66,030","48,910",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-07-01 19:00:00,"2234,332","64959,34","66,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-07-01 19:00:00,"16886,918","452592,38","65,160","55,350",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-07-01 19:00:00,"15221,309","360987,78","66,500","51,150",
250428,5792992,< 1940,Bolig - Etage,19700,2019-07-01 19:00:00,"14332,398","442525,50","66,820","53,730",
253043,5793002,< 1940,Bolig - Etage,15500,2019-07-01 19:00:00,"7423,470","232737,50","67,200","49,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-07-01 19:00:00,"16994,068","428452,56","62,420","53,490",
253041,5793008,< 1940,Bolig - Etage,10000,2019-07-01 19:00:00,"8296,369","174689,69","67,800","54,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-07-01 19:00:00,"6613,489","137389,30","67,000","49,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-07-01 19:00:00,"8715,989","227120,59","67,100","63,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-07-01 19:00:00,"18954,508","410074,28","66,580","56,450",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-07-01 19:00:00,"28238,199","654320,00","66,950","52,900",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-07-01 19:00:00,"3581,509","89628,00","66,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-07-01 19:00:00,"3434,197","80714,63","65,000","26,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-07-01 19:00:00,"845,458","21737,02","62,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-07-01 19:00:00,"1617,140","38567,10","64,600","32,910",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-07-01 19:00:00,"1980,501","43637,47","64,000","31,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-07-01 19:00:00,"650,820","18277,60","62,030","34,120",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-07-01 19:00:00,"13326,449","373130,88","66,200","50,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-07-01 19:00:00,"4130,900","98982,00","65,800","44,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-07-01 19:00:00,"640,120","21722,50","65,490","42,130",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-07-01 19:00:00,"1406,210","39275,90","65,910","60,140",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-07-01 19:00:00,"4258,277","146847,67","66,400","50,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-07-01 19:00:00,"4104,671","27784,10","66,000","53,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-07-01 19:00:00,"1520,830","39766,40","66,800","49,680",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-07-01 19:00:00,"4914,360","133172,00","65,560","46,270",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-07-01 19:00:00,"1325,790","44552,70","64,910","55,210",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-07-01 19:00:00,"9048,209","261204,09","66,150","57,380",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-07-01 19:00:00,"1422,680","46300,70","65,800","44,540",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 19:00:00,"1666,810","48488,50","64,660","41,750",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 19:00:00,"568,030","15851,20","66,350","51,890",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 19:00:00,"127,320","4397,00","66,360","49,140",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-07-01 20:00:00,"8080,240","281019,41","66,680","54,080",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-07-01 20:00:00,"2417,744","58701,53","64,800","51,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-07-01 20:00:00,"1898,701","47148,36","64,900","43,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-07-01 20:00:00,"3674,489","109772,49","66,000","54,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-07-01 20:00:00,"4086,530","149094,39","66,000","41,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-07-01 20:00:00,"2807,394","66547,30","69,000","29,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-07-01 20:00:00,"853,590","24843,20","66,060","51,310",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-07-01 20:00:00,"2234,339","64959,55","65,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-07-01 20:00:00,"16886,979","452598,56","65,890","57,990",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-07-01 20:00:00,"15221,359","360990,69","66,560","53,450",
250428,5792992,< 1940,Bolig - Etage,19700,2019-07-01 20:00:00,"14332,488","442531,19","66,830","54,590",
253043,5793002,< 1940,Bolig - Etage,15500,2019-07-01 20:00:00,"7423,539","232741,00","67,300","50,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-07-01 20:00:00,"16994,148","428457,50","60,350","51,430",
253041,5793008,< 1940,Bolig - Etage,10000,2019-07-01 20:00:00,"8296,419","174692,69","67,700","49,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-07-01 20:00:00,"6613,539","137391,39","67,100","50,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-07-01 20:00:00,"8716,020","227128,28","67,000","63,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-07-01 20:00:00,"18954,578","410080,19","66,550","56,020",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-07-01 20:00:00,"28238,297","654325,00","66,980","46,580",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-07-01 20:00:00,"3581,528","89628,95","66,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-07-01 20:00:00,"3434,222","80715,21","64,000","25,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-07-01 20:00:00,"845,465","21737,32","64,000","49,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-07-01 20:00:00,"1617,180","38568,20","65,200","33,130",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-07-01 20:00:00,"1980,521","43638,48","66,000","32,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-07-01 20:00:00,"650,850","18278,40","65,900","42,280",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-07-01 20:00:00,"13326,520","373134,78","66,000","50,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-07-01 20:00:00,"4130,939","98983,30","65,900","42,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-07-01 20:00:00,"640,130","21722,90","65,280","44,960",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-07-01 20:00:00,"1406,230","39279,40","65,870","60,100",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-07-01 20:00:00,"4258,300","146849,02","66,200","50,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-07-01 20:00:00,"4104,688","27785,25","66,000","53,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-07-01 20:00:00,"1520,900","39770,20","66,910","52,540",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-07-01 20:00:00,"4914,380","133173,09","65,540","48,300",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-07-01 20:00:00,"1325,850","44555,50","65,130","49,760",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-07-01 20:00:00,"9048,249","261207,19","66,190","50,460",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-07-01 20:00:00,"1422,720","46302,20","65,720","45,400",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 20:00:00,"1666,880","48490,90","64,670","45,600",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 20:00:00,"568,100","15853,80","66,760","39,070",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 20:00:00,"127,360","4398,90","66,380","44,470",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-07-01 21:00:00,"3947,484","88058,13","63,800","32,500",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-07-01 21:00:00,"3805,495","84734,83","65,000","39,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-07-01 21:00:00,"8080,270","281021,81","66,670","54,340",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-07-01 21:00:00,"2632,199","77340,59","66,200","37,400",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-07-01 21:00:00,"7062,160","234699,11","65,830","46,300",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-07-01 21:00:00,"3821,730","122242,70","65,210","57,710",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-07-01 21:00:00,"2417,750","58701,99","64,600","52,600",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-07-01 21:00:00,"3976,590","110134,30","66,270","50,550",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-07-01 21:00:00,"1898,710","47148,76","64,700","45,700",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-07-01 21:00:00,"2885,970","57524,19","66,000","42,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-07-01 21:00:00,"3417,151","95178,72","66,000","40,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-07-01 21:00:00,"1617,470","33324,28","64,900","41,400",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-07-01 21:00:00,"1749,290","35590,80","64,970","58,060",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-07-01 21:00:00,"4875,978","155166,89","67,000","53,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-07-01 21:00:00,"3674,505","109773,64","66,000","54,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-07-01 21:00:00,"2965,394","62971,12","64,500","46,000",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-07-01 21:00:00,"666,253","19648,97","64,400","49,300",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-07-01 21:00:00,"1591,829","54058,17","65,300","50,600",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-07-01 21:00:00,"812,398","25102,74","62,100","41,000",
