﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
3503727,4927999,< 1940,Bolig - Etage,8100,2019-07-01 21:00:00,"4086,560","149095,77","66,000","48,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-07-01 21:00:00,"2583,806","55238,36","65,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-07-01 21:00:00,"2807,425","66547,96","71,000","28,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-07-01 21:00:00,"893,257","28426,80","66,000","47,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-07-01 21:00:00,"1453,370","39250,40","65,930","49,210",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-07-01 21:00:00,"1275,230","36510,80","64,730","50,270",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-07-01 21:00:00,"853,600","24844,10","66,020","51,520",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-07-01 21:00:00,"2234,368","64960,20","71,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-07-01 21:00:00,"16887,059","452605,50","66,580","56,650",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-07-01 21:00:00,"15221,398","360993,59","66,500","52,850",
250428,5792992,< 1940,Bolig - Etage,19700,2019-07-01 21:00:00,"14332,559","442536,88","66,840","56,680",
253043,5793002,< 1940,Bolig - Etage,15500,2019-07-01 21:00:00,"7423,609","232744,59","67,200","49,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-07-01 21:00:00,"16994,209","428462,38","64,280","54,210",
253041,5793008,< 1940,Bolig - Etage,10000,2019-07-01 21:00:00,"8296,470","174694,89","68,100","49,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-07-01 21:00:00,"6613,579","137393,39","66,900","49,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-07-01 21:00:00,"8716,050","227134,50","67,100","62,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-07-01 21:00:00,"18954,648","410086,00","66,480","55,880",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-07-01 21:00:00,"28238,398","654330,00","66,970","47,300",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-07-01 21:00:00,"738,800","18057,00","63,780","49,450",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-07-01 21:00:00,"3581,546","89629,84","66,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-07-01 21:00:00,"3434,240","80715,63","64,000","27,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-07-01 21:00:00,"845,480","21738,32","64,000","37,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-07-01 21:00:00,"1617,200","38568,70","67,410","33,140",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-07-01 21:00:00,"1980,541","43639,13","69,000","45,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-07-01 21:00:00,"233,290","8054,62","65,090","47,440",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-07-01 21:00:00,"650,850","18278,50","62,010","35,310",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-07-01 21:00:00,"436,230","13375,30","61,720","32,560",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-07-01 21:00:00,"9317,909","248088,50","66,400","50,000",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-07-01 21:00:00,"761,520","20658,30","65,100","46,590",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-07-01 21:00:00,"13326,588","373138,78","66,400","51,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-07-01 21:00:00,"4130,979","98984,80","66,300","44,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-07-01 21:00:00,"640,150","21723,40","65,310","34,860",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-07-01 21:00:00,"1406,260","39282,80","65,830","60,650",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-07-01 21:00:00,"4258,330","146850,67","66,200","52,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-07-01 21:00:00,"4104,706","27786,40","66,000","52,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-07-01 21:00:00,"1464,950","45687,70","66,800","45,330",
253007,6437377,< 1940,Bolig - Etage,11700,2019-07-01 21:00:00,"1520,960","39774,00","66,790","52,950",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-07-01 21:00:00,"4914,410","133174,19","65,470","47,970",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-07-01 21:00:00,"1325,890","44558,10","65,610","48,900",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-07-01 21:00:00,"9048,289","261210,19","66,180","58,020",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-07-01 21:00:00,"1422,750","46303,70","65,690","46,040",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 21:00:00,"1666,930","48493,30","64,720","42,240",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-07-01 21:00:00,"544,720","16219,40","64,890","49,130",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 21:00:00,"568,220","15859,60","66,740","53,750",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 21:00:00,"127,390","4400,40","66,090","45,710",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-07-01 22:00:00,"8080,300","281024,09","66,680","55,700",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-07-01 22:00:00,"2417,757","58702,54","64,500","54,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-07-01 22:00:00,"1898,719","47149,16","64,600","48,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-07-01 22:00:00,"3674,521","109774,80","66,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-07-01 22:00:00,"4086,590","149097,14","66,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-07-01 22:00:00,"2807,458","66548,65","71,000","28,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-07-01 22:00:00,"853,620","24844,90","65,980","44,630",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-07-01 22:00:00,"2234,401","64961,02","70,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-07-01 22:00:00,"16887,100","452610,00","66,720","57,300",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-07-01 22:00:00,"15221,449","360996,50","66,470","53,360",
250428,5792992,< 1940,Bolig - Etage,19700,2019-07-01 22:00:00,"14332,648","442542,56","66,820","52,600",
253043,5793002,< 1940,Bolig - Etage,15500,2019-07-01 22:00:00,"7423,669","232748,09","67,300","52,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-07-01 22:00:00,"16994,270","428467,25","64,410","54,430",
253041,5793008,< 1940,Bolig - Etage,10000,2019-07-01 22:00:00,"8296,520","174697,69","67,900","52,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-07-01 22:00:00,"6613,619","137395,39","66,900","51,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-07-01 22:00:00,"8716,069","227140,00","66,600","62,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-07-01 22:00:00,"18954,719","410091,69","66,460","54,960",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-07-01 22:00:00,"28238,496","654334,00","66,970","53,780",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-07-01 22:00:00,"3581,561","89630,73","66,000","51,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-07-01 22:00:00,"3434,259","80716,10","64,000","31,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-07-01 22:00:00,"845,483","21738,41","63,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-07-01 22:00:00,"1617,230","38569,50","69,210","30,200",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-07-01 22:00:00,"1980,571","43639,99","70,000","47,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-07-01 22:00:00,"650,880","18279,30","66,060","44,790",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-07-01 22:00:00,"13326,658","373142,88","66,300","50,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-07-01 22:00:00,"4131,010","98986,30","66,300","46,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-07-01 22:00:00,"640,160","21724,00","65,610","47,920",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-07-01 22:00:00,"1406,280","39286,30","65,710","60,270",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-07-01 22:00:00,"4258,363","146852,48","66,500","51,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-07-01 22:00:00,"4104,724","27787,55","66,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-07-01 22:00:00,"1521,020","39777,80","66,790","51,550",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-07-01 22:00:00,"4914,430","133175,39","65,690","45,380",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-07-01 22:00:00,"1325,930","44560,60","65,560","55,340",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-07-01 22:00:00,"9048,329","261213,28","66,200","53,470",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-07-01 22:00:00,"1422,790","46305,10","65,690","42,790",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 22:00:00,"1666,990","48495,70","65,020","41,500",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 22:00:00,"568,270","15862,10","66,450","47,260",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 22:00:00,"127,410","4401,50","66,080","48,900",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-07-01 23:00:00,"8080,330","281026,41","66,680","54,630",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-07-01 23:00:00,"2417,765","58703,20","64,500","53,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-07-01 23:00:00,"1898,726","47149,55","64,600","49,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-07-01 23:00:00,"3674,537","109775,97","66,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-07-01 23:00:00,"4086,620","149098,50","66,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-07-01 23:00:00,"2807,498","66549,42","72,000","28,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-07-01 23:00:00,"853,640","24845,70","66,040","48,410",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-07-01 23:00:00,"2234,409","64961,21","69,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-07-01 23:00:00,"16887,139","452613,06","64,890","56,890",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-07-01 23:00:00,"15221,488","360999,50","66,410","54,560",
250428,5792992,< 1940,Bolig - Etage,19700,2019-07-01 23:00:00,"14332,719","442548,19","66,830","55,140",
253043,5793002,< 1940,Bolig - Etage,15500,2019-07-01 23:00:00,"7423,739","232751,69","67,400","51,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-07-01 23:00:00,"16994,318","428472,25","64,530","53,790",
253041,5793008,< 1940,Bolig - Etage,10000,2019-07-01 23:00:00,"8296,569","174700,39","67,800","54,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-07-01 23:00:00,"6613,649","137397,39","67,100","51,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-07-01 23:00:00,"8716,100","227145,59","67,100","62,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-07-01 23:00:00,"18954,789","410097,28","66,440","56,820",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-07-01 23:00:00,"28238,496","654337,00","66,900","52,310",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-07-01 23:00:00,"3581,576","89631,66","66,000","51,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-07-01 23:00:00,"3434,286","80716,74","65,000","35,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-07-01 23:00:00,"845,502","21739,19","69,000","47,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-07-01 23:00:00,"1617,280","38570,60","69,630","33,540",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-07-01 23:00:00,"1980,601","43641,01","71,000","53,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-07-01 23:00:00,"650,880","18279,50","62,900","37,590",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-07-01 23:00:00,"13326,738","373147,09","66,300","50,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-07-01 23:00:00,"4131,040","98987,59","66,200","44,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-07-01 23:00:00,"640,180","21724,70","65,580","49,470",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-07-01 23:00:00,"1406,300","39289,70","65,740","60,300",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-07-01 23:00:00,"4258,392","146854,13","66,300","52,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-07-01 23:00:00,"4104,739","27788,69","66,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-07-01 23:00:00,"1521,080","39781,70","66,790","53,670",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-07-01 23:00:00,"4914,450","133176,30","65,420","47,200",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-07-01 23:00:00,"1325,960","44562,90","65,370","47,970",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-07-01 23:00:00,"9048,369","261216,28","66,150","55,540",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-07-01 23:00:00,"1422,830","46306,60","65,680","43,640",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-07-01 23:00:00,"1667,050","48498,10","65,060","43,760",
255968,9300621,< 1940,Bolig - Etage,12800,2019-07-01 23:00:00,"568,310","15864,30","66,470","48,630",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-07-01 23:00:00,"127,430","4402,20","65,460","46,110",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 00:00:00,"8103,900","282514,72","73,300","55,960",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 00:00:00,"2422,714","59031,57","72,600","44,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 00:00:00,"1904,152","47423,17","72,800","42,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 00:00:00,"3686,659","110534,90","74,000","56,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 00:00:00,"4106,710","150110,62","77,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 00:00:00,"2831,002","67059,70","69,000","33,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 00:00:00,"864,410","25401,60","69,050","50,170",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 00:00:00,"2251,469","65355,45","67,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 00:00:00,"16922,658","455462,06","64,870","57,360",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 00:00:00,"15250,689","362629,00","65,730","56,190",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 00:00:00,"14382,998","445801,50","65,030","52,040",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 00:00:00,"7469,220","235009,28","67,000","50,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 00:00:00,"17030,520","432460,50","65,410","52,070",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 00:00:00,"8335,800","178199,69","67,700","60,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 00:00:00,"6640,279","138638,50","65,600","53,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 00:00:00,"8737,140","229312,00","64,900","55,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 00:00:00,"18999,619","412947,69","67,180","57,970",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 00:00:00,"28291,598","656940,00","65,630","53,820",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 00:00:00,"3592,793","90236,83","76,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 00:00:00,"3444,891","81047,37","73,000","29,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 00:00:00,"852,197","21963,50","64,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 00:00:00,"1640,490","39063,90","67,370","30,820",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 00:00:00,"1993,372","44039,73","69,000","50,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 00:00:00,"658,200","18536,50","72,630","29,780",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 00:00:00,"13373,258","375865,19","77,000","56,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 00:00:00,"4152,970","99809,00","76,300","44,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 00:00:00,"648,530","22099,20","73,730","39,800",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 00:00:00,"1426,290","41641,90","71,170","63,430",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 00:00:00,"4277,171","147768,88","73,700","49,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 00:00:00,"4115,996","28525,43","72,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 00:00:00,"1560,160","42176,90","67,380","57,810",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 00:00:00,"4931,600","134128,50","73,700","68,140",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 00:00:00,"1352,430","46157,00","74,860","56,240",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 00:00:00,"9078,979","263280,38","73,870","53,170",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 00:00:00,"1447,880","47298,80","74,820","40,320",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 00:00:00,"1705,890","50080,20","74,500","51,170",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 00:00:00,"602,390","17383,80","66,700","50,160",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 00:00:00,"144,800","5316,40","73,430","53,890",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-08-01 01:00:00,"3957,972","88362,73","70,000","31,200",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-08-01 01:00:00,"3816,723","85075,80","70,000","42,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 01:00:00,"8103,930","282516,91","65,530","56,000",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-08-01 01:00:00,"2636,603","77474,62","70,500","39,700",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-08-01 01:00:00,"7089,710","235802,80","70,660","50,560",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-08-01 01:00:00,"3835,900","123795,00","72,230","62,660",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 01:00:00,"2422,723","59031,86","70,400","46,400",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-08-01 01:00:00,"3989,630","110753,10","66,420","50,780",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 01:00:00,"1904,159","47423,38","69,700","46,200",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-08-01 01:00:00,"2896,148","57953,30","71,000","50,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-08-01 01:00:00,"3428,199","95650,69","72,000","42,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-08-01 01:00:00,"1622,553","33498,99","65,800","41,200",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-08-01 01:00:00,"1753,820","35781,20","67,900","36,230",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-08-01 01:00:00,"4897,167","156518,17","66,000","57,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 01:00:00,"3686,670","110535,50","67,000","56,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-08-01 01:00:00,"2979,295","63629,63","71,700","52,400",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-08-01 01:00:00,"671,029","19880,28","67,700","54,300",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-08-01 01:00:00,"1601,399","54586,87","67,500","52,200",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-08-01 01:00:00,"819,155","25393,54","67,100","48,600",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 01:00:00,"4106,730","150111,58","74,000","55,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-08-01 01:00:00,"2597,461","55828,92","73,000","45,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 01:00:00,"2831,028","67060,34","69,000","35,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-08-01 01:00:00,"901,393","28860,91","66,000","55,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-08-01 01:00:00,"1468,140","39855,60","68,720","50,140",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-08-01 01:00:00,"1289,020","37208,30","68,130","49,910",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 01:00:00,"864,420","25402,10","64,510","53,810",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 01:00:00,"2251,506","65356,52","69,000","44,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 01:00:00,"16922,668","455462,88","63,350","52,570",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 01:00:00,"15250,689","362629,50","61,640","50,650",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 01:00:00,"14383,039","445804,25","65,360","48,390",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 01:00:00,"7469,279","235012,88","67,000","55,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 01:00:00,"17030,559","432465,25","61,120","56,020",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 01:00:00,"8335,839","178206,30","67,200","61,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 01:00:00,"6640,310","138640,30","65,500","49,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 01:00:00,"8737,169","229314,09","66,600","56,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 01:00:00,"18999,619","412948,50","62,340","49,180",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 01:00:00,"28291,699","656944,00","66,970","48,470",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-08-01 01:00:00,"747,210","18461,00","68,170","50,260",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 01:00:00,"3592,810","90237,30","72,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 01:00:00,"3444,903","81047,59","72,000","30,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 01:00:00,"852,212","21964,30","67,000","49,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 01:00:00,"1640,530","39064,80","67,480","32,730",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 01:00:00,"1993,383","44040,24","69,000","64,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-08-01 01:00:00,"235,762","8158,49","65,440","45,100",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 01:00:00,"658,220","18537,10","64,700","38,110",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-08-01 01:00:00,"442,200","13574,70","67,560","42,110",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-08-01 01:00:00,"9359,409","250274,38","68,400","52,300",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-08-01 01:00:00,"772,350","21100,00","69,600","49,490",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 01:00:00,"13373,318","375868,00","75,500","57,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 01:00:00,"4153,000","99809,70","74,800","47,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 01:00:00,"648,540","22099,50","66,650","49,210",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 01:00:00,"1426,300","41643,80","63,510","58,880",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 01:00:00,"4277,189","147769,61","65,100","48,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 01:00:00,"4116,012","28526,57","65,000","55,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-08-01 01:00:00,"1503,190","47369,10","65,370","52,960",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 01:00:00,"1560,190","42179,90","66,470","56,240",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 01:00:00,"4931,600","134130,89","64,940","64,890",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 01:00:00,"1352,450","46158,20","74,500","56,390",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 01:00:00,"9079,010","263282,19","65,000","54,060",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 01:00:00,"1447,910","47299,50","71,480","42,280",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 01:00:00,"1705,930","50081,50","74,430","51,870",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-08-01 01:00:00,"559,760","17003,60","71,220","51,710",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 01:00:00,"602,430","17385,70","66,130","49,290",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 01:00:00,"144,820","5317,40","64,570","53,010",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 02:00:00,"8103,960","282519,09","65,360","56,590",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 02:00:00,"2422,729","59032,14","62,300","47,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 02:00:00,"1904,164","47423,68","62,900","50,300",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 02:00:00,"3686,675","110536,15","64,000","56,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 02:00:00,"4106,750","150112,59","70,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 02:00:00,"2831,054","67061,08","69,000","41,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 02:00:00,"864,430","25402,70","64,800","53,950",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 02:00:00,"2251,523","65357,10","67,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 02:00:00,"16922,699","455465,69","64,930","53,410",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 02:00:00,"15250,699","362629,59","57,700","46,890",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 02:00:00,"14383,088","445806,75","66,400","51,710",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 02:00:00,"7469,319","235016,69","67,100","56,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 02:00:00,"17030,600","432470,25","62,250","57,570",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 02:00:00,"8335,879","178212,00","67,200","61,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 02:00:00,"6640,319","138641,00","65,900","45,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 02:00:00,"8737,189","229315,78","66,400","56,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 02:00:00,"18999,629","412948,59","52,470","40,210",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 02:00:00,"28291,699","656950,00","66,790","54,410",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 02:00:00,"3592,822","90237,80","65,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 02:00:00,"3444,915","81047,85","69,000","30,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 02:00:00,"852,216","21964,41","64,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 02:00:00,"1640,560","39065,70","67,390","32,510",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 02:00:00,"1993,398","44040,95","68,000","48,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 02:00:00,"658,220","18537,10","61,430","35,370",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 02:00:00,"13373,369","375870,59","69,900","54,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 02:00:00,"4153,020","99810,40","69,600","47,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 02:00:00,"648,550","22100,10","64,090","53,400",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 02:00:00,"1426,310","41646,60","65,300","60,730",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 02:00:00,"4277,207","147770,53","64,900","47,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 02:00:00,"4116,025","28527,71","65,000","56,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 02:00:00,"1560,230","42183,50","66,490","57,710",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 02:00:00,"4931,610","134133,30","64,920","62,100",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 02:00:00,"1352,480","46159,50","71,670","55,480",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 02:00:00,"9079,029","263285,09","65,070","58,310",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 02:00:00,"1447,940","47300,80","64,660","50,270",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 02:00:00,"1705,970","50082,90","73,810","44,450",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 02:00:00,"602,470","17387,80","66,090","50,140",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 02:00:00,"144,840","5319,10","64,870","53,150",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 03:00:00,"8103,980","282521,31","66,400","56,710",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 03:00:00,"2422,734","59032,46","62,400","50,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 03:00:00,"1904,170","47424,07","63,300","51,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 03:00:00,"3686,682","110536,80","64,000","55,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 03:00:00,"4106,770","150113,69","66,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 03:00:00,"2831,078","67061,78","69,000","42,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 03:00:00,"864,440","25403,40","65,550","53,740",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 03:00:00,"2251,532","65357,31","67,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 03:00:00,"16922,738","455468,75","65,110","55,090",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 03:00:00,"15250,729","362631,88","65,990","51,280",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 03:00:00,"14383,148","445810,00","65,950","48,940",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 03:00:00,"7469,369","235020,50","66,900","56,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 03:00:00,"17030,629","432475,50","61,990","57,840",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 03:00:00,"8335,919","178217,59","67,500","61,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 03:00:00,"6640,340","138641,89","66,000","45,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 03:00:00,"8737,209","229317,28","66,000","56,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 03:00:00,"18999,658","412950,19","63,040","44,210",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 03:00:00,"28291,797","656954,00","66,560","54,790",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 03:00:00,"3592,834","90238,58","64,000","53,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 03:00:00,"3444,924","81048,09","62,000","34,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 03:00:00,"852,221","21964,57","65,000","43,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 03:00:00,"1640,600","39066,80","67,360","37,600",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 03:00:00,"1993,403","44041,10","67,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 03:00:00,"658,230","18537,60","65,560","44,510",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 03:00:00,"13373,418","375873,00","71,400","56,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 03:00:00,"4153,040","99811,50","66,500","47,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 03:00:00,"648,550","22100,80","65,080","54,300",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 03:00:00,"1426,330","41649,00","64,990","60,340",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 03:00:00,"4277,226","147771,56","65,800","48,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 03:00:00,"4116,037","28528,84","66,000","56,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 03:00:00,"1560,270","42187,50","66,450","58,140",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 03:00:00,"4931,620","134135,80","65,900","60,760",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 03:00:00,"1352,500","46161,00","68,670","54,810",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 03:00:00,"9079,049","263288,09","66,200","58,240",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 03:00:00,"1447,960","47302,50","64,750","50,900",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 03:00:00,"1706,000","50084,30","71,100","51,870",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 03:00:00,"602,510","17389,80","66,160","50,550",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 03:00:00,"144,860","5320,70","66,100","54,020",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 04:00:00,"8104,000","282523,50","66,470","56,790",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 04:00:00,"2422,741","59032,95","64,100","52,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 04:00:00,"1904,176","47424,51","64,400","52,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 04:00:00,"3686,692","110537,57","65,000","54,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 04:00:00,"4106,790","150114,95","65,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 04:00:00,"2831,101","67062,51","69,000","41,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 04:00:00,"864,440","25404,00","65,620","53,660",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 04:00:00,"2251,556","65358,23","69,000","49,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 04:00:00,"16922,770","455471,38","65,350","55,800",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 04:00:00,"15250,748","362632,59","64,410","48,950",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 04:00:00,"14383,189","445812,06","66,280","50,140",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 04:00:00,"7469,409","235024,19","67,000","56,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 04:00:00,"17030,668","432480,56","64,620","55,740",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 04:00:00,"8335,959","178223,19","67,900","61,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 04:00:00,"6640,379","138643,39","66,400","48,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 04:00:00,"8737,220","229318,78","66,200","56,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 04:00:00,"18999,699","412951,69","64,060","45,080",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 04:00:00,"28291,797","656957,00","66,530","54,710",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 04:00:00,"3592,845","90239,39","66,000","54,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 04:00:00,"3444,938","81048,71","64,000","46,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 04:00:00,"852,229","21965,20","66,000","45,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 04:00:00,"1640,640","39067,70","67,360","33,190",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 04:00:00,"1993,421","44041,99","68,000","48,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 04:00:00,"658,240","18537,80","63,020","44,390",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 04:00:00,"13373,469","375876,09","67,000","53,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 04:00:00,"4153,060","99812,50","64,900","47,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 04:00:00,"648,560","22101,50","65,520","54,580",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 04:00:00,"1426,340","41651,30","64,970","60,220",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 04:00:00,"4277,244","147772,42","65,800","48,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 04:00:00,"4116,050","28529,97","66,000","57,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 04:00:00,"1560,310","42191,50","66,500","57,730",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 04:00:00,"4931,630","134138,19","66,040","60,710",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 04:00:00,"1352,520","46162,90","64,160","54,960",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 04:00:00,"9079,079","263291,09","66,070","58,200",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 04:00:00,"1447,990","47304,10","65,360","51,840",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 04:00:00,"1706,030","50085,90","68,130","52,660",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 04:00:00,"602,540","17391,80","66,140","49,880",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 04:00:00,"144,880","5322,00","66,070","54,070",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-08-01 05:00:00,"3958,007","88363,98","63,000","43,900",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-08-01 05:00:00,"3816,772","85077,27","65,000","37,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 05:00:00,"8104,030","282525,72","66,530","56,790",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-08-01 05:00:00,"2636,615","77475,11","65,700","47,700",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-08-01 05:00:00,"7089,790","235807,80","65,770","51,240",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-08-01 05:00:00,"3835,950","123802,80","64,860","60,300",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 05:00:00,"2422,748","59033,45","64,200","52,800",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-08-01 05:00:00,"3989,690","110756,80","66,310","53,290",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 05:00:00,"1904,182","47424,95","64,500","52,900",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-08-01 05:00:00,"2896,184","57955,67","70,000","57,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-08-01 05:00:00,"3428,236","95653,25","65,000","52,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-08-01 05:00:00,"1622,573","33499,91","67,600","50,800",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-08-01 05:00:00,"1753,840","35781,80","66,400","48,220",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-08-01 05:00:00,"4897,250","156525,91","68,000","56,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 05:00:00,"3686,703","110538,43","65,000","54,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-08-01 05:00:00,"2979,338","63632,64","63,900","52,800",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-08-01 05:00:00,"671,049","19881,39","63,400","49,200",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-08-01 05:00:00,"1601,438","54589,86","65,400","53,600",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-08-01 05:00:00,"819,182","25395,01","62,000","43,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 05:00:00,"4106,810","150116,34","66,000","54,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-08-01 05:00:00,"2597,534","55831,82","65,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 05:00:00,"2831,132","67063,52","69,000","48,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-08-01 05:00:00,"901,417","28862,88","66,000","56,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-08-01 05:00:00,"1468,180","39858,30","65,670","51,370",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-08-01 05:00:00,"1289,060","37211,20","63,860","51,540",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 05:00:00,"864,450","25404,70","66,010","53,670",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 05:00:00,"2251,573","65358,96","68,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 05:00:00,"16922,818","455476,38","65,280","55,070",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 05:00:00,"15250,799","362636,19","66,210","54,870",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 05:00:00,"14383,238","445815,25","66,170","49,660",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 05:00:00,"7469,459","235028,00","67,100","56,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 05:00:00,"17030,699","432485,75","63,660","58,670",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 05:00:00,"8335,989","178228,80","67,500","61,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 05:00:00,"6640,430","138646,89","66,700","55,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 05:00:00,"8737,239","229320,28","66,100","56,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 05:00:00,"18999,779","412957,28","66,140","55,950",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 05:00:00,"28291,898","656960,00","66,520","53,990",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-08-01 05:00:00,"747,240","18463,40","63,650","52,660",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 05:00:00,"3592,856","90240,23","66,000","55,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 05:00:00,"3444,943","81048,98","63,000","48,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 05:00:00,"852,233","21965,31","64,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 05:00:00,"1640,670","39068,60","67,340","38,450",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 05:00:00,"1993,435","44042,67","69,000","56,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-08-01 05:00:00,"235,772","8158,97","62,320","47,800",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 05:00:00,"658,240","18538,00","65,340","49,700",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-08-01 05:00:00,"442,210","13575,60","60,100","49,100",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-08-01 05:00:00,"9359,579","250287,09","66,500","54,600",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-08-01 05:00:00,"772,380","21101,40","64,680","45,940",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 05:00:00,"13373,520","375879,38","66,500","54,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 05:00:00,"4153,090","99813,70","65,700","48,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 05:00:00,"648,570","22102,20","65,560","54,890",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 05:00:00,"1426,350","41653,60","64,890","60,220",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 05:00:00,"4277,265","147773,53","66,100","50,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 05:00:00,"4116,063","28531,09","66,000","57,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-08-01 05:00:00,"1503,300","47376,60","66,950","53,550",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 05:00:00,"1560,350","42194,90","66,540","57,400",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 05:00:00,"4931,649","134140,59","66,150","60,680",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 05:00:00,"1352,550","46165,40","64,560","55,180",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 05:00:00,"9079,109","263294,00","66,200","58,210",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 05:00:00,"1448,010","47305,50","65,460","51,640",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 05:00:00,"1706,060","50087,90","63,670","52,330",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-08-01 05:00:00,"559,820","17007,70","64,420","52,090",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 05:00:00,"602,580","17393,80","66,210","49,970",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 05:00:00,"144,900","5323,20","66,070","52,950",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 06:00:00,"8104,060","282527,91","71,190","57,980",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 06:00:00,"2422,754","59033,96","65,600","53,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 06:00:00,"1904,188","47425,39","67,100","53,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 06:00:00,"3686,715","110539,31","69,000","54,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 06:00:00,"4106,830","150117,76","68,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 06:00:00,"2831,161","67064,52","69,000","44,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 06:00:00,"864,470","25405,40","70,600","54,110",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 06:00:00,"2251,582","65359,19","67,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 06:00:00,"16922,859","455480,56","65,380","57,360",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 06:00:00,"15250,838","362639,28","66,160","55,500",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 06:00:00,"14383,279","445817,19","66,170","48,960",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 06:00:00,"7469,510","235031,69","67,000","53,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 06:00:00,"17030,738","432490,88","59,770","54,860",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 06:00:00,"8336,029","178234,50","67,300","61,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 06:00:00,"6640,459","138648,89","66,500","51,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 06:00:00,"8737,260","229321,78","66,200","56,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 06:00:00,"18999,838","412963,28","66,310","57,190",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 06:00:00,"28291,996","656965,00","66,420","54,120",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 06:00:00,"3592,866","90241,00","66,000","55,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 06:00:00,"3444,950","81049,37","63,000","48,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 06:00:00,"852,239","21965,49","65,000","48,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 06:00:00,"1640,710","39069,80","67,500","39,890",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 06:00:00,"1993,444","44043,19","68,000","53,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 06:00:00,"658,250","18538,30","67,060","49,790",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 06:00:00,"13373,578","375883,09","68,300","53,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 06:00:00,"4153,110","99814,90","67,300","49,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 06:00:00,"648,580","22102,80","68,640","50,650",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 06:00:00,"1426,360","41655,90","65,530","60,460",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 06:00:00,"4277,289","147774,70","70,600","50,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 06:00:00,"4116,077","28532,22","71,000","58,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 06:00:00,"1560,380","42198,30","66,450","57,300",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 06:00:00,"4931,669","134143,00","70,200","61,290",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 06:00:00,"1352,580","46168,00","65,550","54,280",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 06:00:00,"9079,140","263297,00","70,980","57,000",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 06:00:00,"1448,040","47307,00","67,530","49,100",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 06:00:00,"1706,100","50090,40","64,610","51,970",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 06:00:00,"602,620","17395,90","66,170","49,860",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 06:00:00,"144,920","5324,50","65,750","52,950",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 07:00:00,"8104,090","282530,09","72,200","59,110",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 07:00:00,"2422,762","59034,42","68,600","47,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 07:00:00,"1904,194","47425,74","69,500","47,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 07:00:00,"3686,731","110540,19","72,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 07:00:00,"4106,860","150119,13","72,000","51,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 07:00:00,"2831,191","67065,42","69,000","39,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 07:00:00,"864,480","25406,10","70,280","54,700",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 07:00:00,"2251,603","65359,88","69,000","45,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 07:00:00,"16922,898","455484,75","65,970","57,450",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 07:00:00,"15250,869","362642,38","66,100","56,030",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 07:00:00,"14383,350","445821,19","66,480","46,930",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 07:00:00,"7469,569","235035,50","67,100","50,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 07:00:00,"17030,789","432496,06","65,000","57,220",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 07:00:00,"8336,079","178240,80","67,500","61,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 07:00:00,"6640,499","138650,89","66,900","50,400",
