﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 07:00:00,"8737,270","229323,38","66,500","56,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 07:00:00,"18999,908","412969,19","66,430","55,840",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 07:00:00,"28291,996","656970,00","66,460","53,790",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 07:00:00,"3592,875","90241,53","71,000","54,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 07:00:00,"3444,961","81049,80","69,000","44,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 07:00:00,"852,251","21966,24","66,000","48,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 07:00:00,"1640,750","39070,70","67,480","33,600",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 07:00:00,"1993,461","44044,10","68,000","53,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 07:00:00,"658,250","18538,30","62,160","46,950",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 07:00:00,"13373,648","375886,78","72,600","53,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 07:00:00,"4153,140","99816,00","70,900","46,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 07:00:00,"648,590","22103,10","70,890","40,690",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 07:00:00,"1426,380","41658,30","65,620","60,400",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 07:00:00,"4277,314","147775,67","72,200","49,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 07:00:00,"4116,092","28533,09","72,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 07:00:00,"1560,420","42201,70","66,620","56,590",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 07:00:00,"4931,700","134145,50","72,210","62,490",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 07:00:00,"1352,610","46170,20","68,540","55,680",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 07:00:00,"9079,209","263300,00","71,310","55,970",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 07:00:00,"1448,070","47308,10","70,750","42,970",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 07:00:00,"1706,150","50092,80","66,910","52,630",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 07:00:00,"602,660","17398,00","66,290","50,000",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 07:00:00,"144,950","5325,70","70,500","52,580",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 08:00:00,"8104,120","282532,09","69,680","53,790",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 08:00:00,"2422,770","59034,69","67,300","41,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 08:00:00,"1904,202","47426,05","67,100","49,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 08:00:00,"3686,752","110541,24","69,000","52,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 08:00:00,"4106,890","150120,40","69,000","46,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 08:00:00,"2831,231","67066,44","69,000","34,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 08:00:00,"864,490","25406,80","68,930","52,380",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 08:00:00,"2251,630","65360,83","68,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 08:00:00,"16922,969","455491,25","66,500","58,490",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 08:00:00,"15250,908","362645,59","66,050","55,450",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 08:00:00,"14383,398","445823,50","66,340","45,940",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 08:00:00,"7469,640","235039,19","67,100","52,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 08:00:00,"17030,838","432501,06","62,540","49,340",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 08:00:00,"8336,129","178247,30","67,600","61,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 08:00:00,"6640,550","138653,89","66,700","51,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 08:00:00,"8737,289","229325,19","66,100","56,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 08:00:00,"18999,979","412975,09","66,310","55,420",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 08:00:00,"28292,098","656973,00","66,390","53,860",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 08:00:00,"3592,886","90242,08","70,000","52,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 08:00:00,"3444,969","81050,02","68,000","34,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 08:00:00,"852,255","21966,36","65,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 08:00:00,"1640,790","39071,70","67,440","29,560",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 08:00:00,"1993,474","44044,62","68,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 08:00:00,"658,260","18538,70","67,870","50,230",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 08:00:00,"13373,719","375890,50","69,700","52,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 08:00:00,"4153,169","99816,80","69,100","44,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 08:00:00,"648,600","22103,50","67,880","41,170",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 08:00:00,"1426,400","41661,30","65,790","60,750",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 08:00:00,"4277,347","147777,09","69,200","49,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 08:00:00,"4116,094","28533,19","64,000","48,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 08:00:00,"1560,470","42205,10","66,650","51,430",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 08:00:00,"4931,720","134147,89","69,270","60,400",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 08:00:00,"1352,660","46172,10","69,910","56,230",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 08:00:00,"9079,270","263302,88","69,420","53,190",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 08:00:00,"1448,100","47309,20","69,070","40,410",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 08:00:00,"1706,200","50094,90","70,620","41,240",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 08:00:00,"602,700","17400,00","66,310","49,860",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 08:00:00,"144,970","5327,30","69,500","54,160",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-08-01 09:00:00,"3958,095","88366,48","68,600","30,700",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-08-01 09:00:00,"3816,901","85080,58","70,000","37,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 09:00:00,"8104,150","282533,22","69,940","41,790",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-08-01 09:00:00,"2636,632","77475,62","69,300","32,500",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-08-01 09:00:00,"7089,950","235814,00","69,750","39,950",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-08-01 09:00:00,"3836,010","123810,80","67,990","57,460",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 09:00:00,"2422,779","59035,05","67,900","47,200",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-08-01 09:00:00,"3989,780","110759,70","70,670","32,940",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 09:00:00,"1904,208","47426,35","68,200","46,600",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-08-01 09:00:00,"2896,225","57957,48","71,000","48,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-08-01 09:00:00,"3428,287","95655,54","68,000","44,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-08-01 09:00:00,"1622,598","33500,70","68,700","38,900",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-08-01 09:00:00,"1753,860","35782,40","69,080","34,330",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-08-01 09:00:00,"4897,381","156532,79","71,000","51,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 09:00:00,"3686,776","110542,43","70,000","53,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-08-01 09:00:00,"2979,416","63636,01","66,800","44,800",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-08-01 09:00:00,"671,074","19882,68","67,700","50,400",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-08-01 09:00:00,"1601,497","54592,68","68,500","44,200",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-08-01 09:00:00,"819,220","25396,63","66,800","34,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 09:00:00,"4106,920","150121,72","71,000","47,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-08-01 09:00:00,"2597,633","55837,13","67,000","35,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 09:00:00,"2831,276","67067,55","69,000","34,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-08-01 09:00:00,"901,449","28864,80","70,000","48,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-08-01 09:00:00,"1468,260","39861,40","69,710","42,400",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-08-01 09:00:00,"1289,140","37215,10","68,060","48,640",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 09:00:00,"864,520","25407,60","70,110","46,120",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 09:00:00,"2251,640","65361,08","67,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 09:00:00,"16923,008","455494,69","66,470","58,850",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 09:00:00,"15250,959","362648,78","66,090","54,340",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 09:00:00,"14383,498","445828,19","66,590","49,110",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 09:00:00,"7469,699","235043,00","67,100","51,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 09:00:00,"17030,898","432506,38","59,690","50,400",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 09:00:00,"8336,180","178253,89","67,300","59,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 09:00:00,"6640,590","138656,00","67,100","49,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 09:00:00,"8737,319","229327,59","67,000","56,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 09:00:00,"19000,039","412981,00","66,390","57,010",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 09:00:00,"28292,098","656977,00","66,260","53,730",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-08-01 09:00:00,"747,300","18465,90","68,250","37,490",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 09:00:00,"3592,897","90242,59","69,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 09:00:00,"3444,979","81050,28","66,000","27,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 09:00:00,"852,279","21967,22","68,000","48,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 09:00:00,"1640,840","39073,00","68,010","33,790",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 09:00:00,"1993,505","44045,88","69,000","40,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-08-01 09:00:00,"235,784","8159,50","65,050","46,060",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 09:00:00,"658,260","18538,70","63,340","45,940",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-08-01 09:00:00,"442,240","13576,80","65,960","36,120",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-08-01 09:00:00,"9359,770","250297,19","70,200","52,000",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-08-01 09:00:00,"772,450","21104,20","69,360","38,400",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 09:00:00,"13373,799","375894,28","71,100","52,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 09:00:00,"4153,200","99817,90","70,300","41,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 09:00:00,"648,610","22103,90","69,110","42,970",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 09:00:00,"1426,420","41665,10","65,900","60,780",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 09:00:00,"4277,378","147778,34","70,700","48,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 09:00:00,"4116,100","28533,40","70,000","45,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-08-01 09:00:00,"1503,470","47383,30","70,800","41,500",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 09:00:00,"1560,530","42209,20","66,780","55,600",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 09:00:00,"4931,729","134148,50","66,360","58,740",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 09:00:00,"1352,680","46173,80","68,320","54,070",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 09:00:00,"9079,299","263304,19","69,410","41,370",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 09:00:00,"1448,140","47310,20","68,690","39,710",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 09:00:00,"1706,260","50096,70","67,970","39,860",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-08-01 09:00:00,"559,900","17012,10","68,230","50,910",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 09:00:00,"602,740","17402,10","66,430","50,090",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 09:00:00,"145,010","5328,70","70,410","49,840",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 10:00:00,"8104,190","282535,00","72,500","55,540",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 10:00:00,"2422,791","59035,53","68,700","48,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 10:00:00,"1904,222","47426,75","69,900","40,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 10:00:00,"3686,794","110543,42","71,000","54,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 10:00:00,"4106,960","150123,00","72,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 10:00:00,"2831,320","67068,63","69,000","36,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 10:00:00,"864,540","25408,40","71,190","44,130",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 10:00:00,"2251,686","65362,20","69,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 10:00:00,"16923,049","455498,69","65,060","53,410",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 10:00:00,"15250,998","362652,00","66,040","54,350",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 10:00:00,"14383,568","445831,69","66,400","45,720",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 10:00:00,"7469,770","235046,78","67,200","49,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 10:00:00,"17030,959","432511,50","60,180","53,900",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 10:00:00,"8336,239","178260,50","67,600","61,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 10:00:00,"6640,640","138658,30","66,900","51,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 10:00:00,"8737,350","229330,50","66,300","56,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 10:00:00,"19000,109","412987,00","66,340","57,080",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 10:00:00,"28292,199","656980,00","66,290","53,710",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 10:00:00,"3592,910","90243,13","70,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 10:00:00,"3444,998","81050,73","68,000","35,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 10:00:00,"852,286","21967,51","65,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 10:00:00,"1640,880","39073,90","67,780","27,890",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 10:00:00,"1993,532","44046,97","69,000","61,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 10:00:00,"658,270","18539,00","70,800","41,670",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 10:00:00,"13373,889","375898,00","72,500","50,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 10:00:00,"4153,229","99818,80","70,900","39,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 10:00:00,"648,620","22104,40","69,750","43,520",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 10:00:00,"1426,440","41668,90","65,850","60,590",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 10:00:00,"4277,408","147779,52","71,900","50,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 10:00:00,"4116,125","28534,54","72,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 10:00:00,"1560,580","42213,50","66,660","54,330",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 10:00:00,"4931,729","134148,50","62,420","54,350",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 10:00:00,"1352,730","46175,90","69,370","54,930",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 10:00:00,"9079,350","263306,09","70,870","44,940",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 10:00:00,"1448,180","47311,50","69,820","43,060",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 10:00:00,"1706,320","50098,80","68,740","46,970",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 10:00:00,"602,780","17404,30","66,260","50,990",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 10:00:00,"145,040","5330,00","72,000","48,610",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 11:00:00,"8104,230","282537,22","72,850","52,560",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 11:00:00,"2422,801","59035,92","68,500","41,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 11:00:00,"1904,233","47427,12","69,700","43,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 11:00:00,"3686,814","110544,38","71,000","52,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 11:00:00,"4106,990","150124,25","72,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 11:00:00,"2831,360","67069,60","69,000","33,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 11:00:00,"864,560","25409,00","71,590","39,210",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 11:00:00,"2251,703","65362,65","68,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 11:00:00,"16923,109","455505,38","65,720","57,550",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 11:00:00,"15251,039","362655,19","66,000","54,430",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 11:00:00,"14383,658","445835,38","66,530","48,270",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 11:00:00,"7469,839","235050,59","67,400","52,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 11:00:00,"17031,008","432516,50","65,570","56,200",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 11:00:00,"8336,300","178267,00","67,400","60,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 11:00:00,"6640,680","138660,80","66,700","52,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 11:00:00,"8737,390","229333,50","66,600","57,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 11:00:00,"19000,178","412992,88","66,800","57,390",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 11:00:00,"28292,199","656984,00","66,270","53,770",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 11:00:00,"3592,923","90243,64","71,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 11:00:00,"3445,014","81051,10","70,000","28,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 11:00:00,"852,300","21967,99","67,000","47,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 11:00:00,"1640,940","39075,20","68,090","33,180",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 11:00:00,"1993,552","44047,77","69,000","51,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 11:00:00,"658,270","18539,10","65,920","38,900",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 11:00:00,"13373,969","375901,69","72,900","53,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 11:00:00,"4153,270","99819,80","72,000","43,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 11:00:00,"648,630","22104,70","70,020","39,610",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 11:00:00,"1426,470","41673,30","65,770","60,580",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 11:00:00,"4277,435","147780,52","72,400","50,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 11:00:00,"4116,148","28535,67","72,000","56,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 11:00:00,"1560,640","42217,70","67,010","52,660",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 11:00:00,"4931,729","134148,50","59,180","50,960",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 11:00:00,"1352,770","46177,80","71,060","56,690",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 11:00:00,"9079,409","263308,00","71,480","40,750",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 11:00:00,"1448,210","47312,60","70,460","41,040",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 11:00:00,"1706,370","50100,80","69,460","43,360",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 11:00:00,"602,830","17406,60","66,750","40,470",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 11:00:00,"145,070","5331,30","72,190","50,130",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 12:00:00,"8104,270","282539,00","69,970","49,600",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 12:00:00,"2422,808","59036,15","69,000","44,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 12:00:00,"1904,243","47427,43","69,200","44,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 12:00:00,"3686,832","110545,31","69,000","55,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 12:00:00,"4107,020","150125,46","71,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 12:00:00,"2831,395","67070,42","69,000","31,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 12:00:00,"864,580","25409,70","68,620","45,330",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 12:00:00,"2251,713","65362,88","68,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 12:00:00,"16923,199","455513,38","66,670","57,100",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 12:00:00,"15251,078","362658,28","66,150","53,480",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 12:00:00,"14383,758","445840,50","66,840","50,860",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 12:00:00,"7469,909","235054,28","67,900","52,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 12:00:00,"17031,059","432521,69","59,140","49,900",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 12:00:00,"8336,369","178273,59","68,200","59,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 12:00:00,"6640,729","138663,19","66,900","50,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 12:00:00,"8737,419","229336,59","66,800","57,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 12:00:00,"19000,248","412998,69","67,020","56,650",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 12:00:00,"28292,297","656989,00","66,470","47,860",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 12:00:00,"3592,939","90244,19","71,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 12:00:00,"3445,027","81051,38","68,000","26,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 12:00:00,"852,312","21968,48","66,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 12:00:00,"1640,970","39076,00","68,170","33,000",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 12:00:00,"1993,561","44048,06","69,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 12:00:00,"658,280","18539,40","68,400","37,710",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 12:00:00,"13374,049","375905,19","70,600","52,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 12:00:00,"4153,300","99820,70","71,500","41,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 12:00:00,"648,650","22105,20","69,390","42,300",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 12:00:00,"1426,490","41677,20","66,090","60,780",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 12:00:00,"4277,461","147781,59","69,600","49,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 12:00:00,"4116,169","28536,81","70,000","53,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 12:00:00,"1560,700","42221,40","67,270","49,550",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 12:00:00,"4931,729","134148,50","56,310","48,210",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 12:00:00,"1352,820","46180,00","71,310","56,740",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 12:00:00,"9079,459","263309,78","69,380","43,850",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 12:00:00,"1448,250","47313,50","70,870","36,370",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 12:00:00,"1706,430","50102,70","70,400","43,630",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 12:00:00,"602,920","17410,00","66,930","51,730",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 12:00:00,"145,100","5332,60","69,310","48,510",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-08-01 13:00:00,"3958,177","88368,44","66,900","35,300",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-08-01 13:00:00,"3817,001","85083,10","69,000","34,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 13:00:00,"8104,280","282539,41","67,510","30,840",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-08-01 13:00:00,"2636,657","77476,22","68,200","39,200",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-08-01 13:00:00,"7090,110","235819,11","68,910","44,850",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-08-01 13:00:00,"3836,110","123818,90","67,810","60,490",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 13:00:00,"2422,818","59036,54","66,500","47,400",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-08-01 13:00:00,"3989,890","110763,80","68,580","51,250",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 13:00:00,"1904,253","47427,75","66,900","38,800",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-08-01 13:00:00,"2896,286","57959,30","71,000","47,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-08-01 13:00:00,"3428,342","95657,30","68,000","42,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-08-01 13:00:00,"1622,623","33501,44","69,400","39,700",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-08-01 13:00:00,"1753,880","35783,10","69,710","33,280",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-08-01 13:00:00,"4897,512","156539,40","69,000","56,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 13:00:00,"3686,856","110546,51","68,000","52,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-08-01 13:00:00,"2979,518","63639,22","68,000","38,000",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-08-01 13:00:00,"671,100","19883,84","67,400","51,200",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-08-01 13:00:00,"1601,570","54595,22","67,800","48,100",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-08-01 13:00:00,"819,256","25397,87","67,500","46,600",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 13:00:00,"4107,060","150126,75","69,000","50,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-08-01 13:00:00,"2597,734","55840,02","69,000","38,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 13:00:00,"2831,434","67071,30","69,000","31,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-08-01 13:00:00,"901,508","28867,09","68,000","52,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-08-01 13:00:00,"1468,340","39864,20","68,660","42,820",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-08-01 13:00:00,"1289,230","37218,60","66,930","46,880",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 13:00:00,"864,600","25410,40","68,500","49,210",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 13:00:00,"2251,756","65364,12","69,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 13:00:00,"16923,238","455517,25","67,090","56,630",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 13:00:00,"15251,129","362661,50","66,910","52,420",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 13:00:00,"14383,818","445842,88","66,990","44,340",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 13:00:00,"7469,970","235057,88","67,800","49,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 13:00:00,"17031,119","432526,69","58,730","54,260",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 13:00:00,"8336,430","178280,19","68,100","59,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 13:00:00,"6640,770","138665,30","67,500","51,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 13:00:00,"8737,449","229339,28","67,400","57,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 13:00:00,"19000,309","413003,00","67,210","56,150",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 13:00:00,"28292,496","656997,00","66,900","51,480",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-08-01 13:00:00,"747,350","18467,70","65,250","50,340",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 13:00:00,"3592,955","90244,77","68,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 13:00:00,"3445,041","81051,67","67,000","28,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 13:00:00,"852,315","21968,58","65,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 13:00:00,"1641,020","39077,10","68,070","32,870",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 13:00:00,"1993,582","44048,88","69,000","38,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-08-01 13:00:00,"235,797","8159,98","67,140","47,840",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 13:00:00,"658,290","18539,50","64,920","38,360",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-08-01 13:00:00,"442,280","13577,80","65,830","31,480",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-08-01 13:00:00,"9360,010","250306,38","69,100","45,500",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-08-01 13:00:00,"772,540","21107,00","68,020","43,710",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 13:00:00,"13374,119","375908,78","69,400","51,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 13:00:00,"4153,340","99821,90","68,800","42,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 13:00:00,"648,660","22105,60","68,050","42,150",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 13:00:00,"1426,510","41681,10","66,600","60,960",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 13:00:00,"4277,496","147783,09","69,000","48,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 13:00:00,"4116,190","28537,96","69,000","53,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-08-01 13:00:00,"1503,670","47389,70","69,520","48,250",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 13:00:00,"1560,750","42224,60","67,360","55,680",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 13:00:00,"4931,729","134148,50","53,700","45,890",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 13:00:00,"1352,860","46182,00","68,510","55,600",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 13:00:00,"9079,489","263311,50","68,510","48,770",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 13:00:00,"1448,280","47314,40","68,060","36,630",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 13:00:00,"1706,500","50104,70","70,490","42,730",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-08-01 13:00:00,"559,980","17015,80","67,430","48,770",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 13:00:00,"602,950","17411,80","66,970","52,910",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 13:00:00,"145,130","5334,00","68,910","52,830",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 14:00:00,"8104,320","282541,31","67,730","53,570",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 14:00:00,"2422,826","59036,93","66,400","49,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 14:00:00,"1904,265","47428,19","67,000","45,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 14:00:00,"3686,875","110547,61","67,000","54,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 14:00:00,"4107,090","150128,09","69,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 14:00:00,"2831,468","67072,08","69,000","31,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 14:00:00,"864,610","25411,00","66,110","49,370",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 14:00:00,"2251,763","65364,30","67,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 14:00:00,"16923,279","455520,38","65,150","51,840",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 14:00:00,"15251,168","362664,28","66,850","53,970",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 14:00:00,"14383,898","445846,75","67,240","49,830",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 14:00:00,"7470,039","235061,50","67,000","50,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 14:00:00,"17031,158","432532,00","63,070","58,050",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 14:00:00,"8336,479","178286,59","67,600","60,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 14:00:00,"6640,810","138667,50","67,400","49,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 14:00:00,"8737,479","229341,69","67,000","57,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 14:00:00,"19000,369","413008,50","66,200","55,000",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 14:00:00,"28292,598","657001,00","67,240","53,780",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 14:00:00,"3592,973","90245,52","69,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 14:00:00,"3445,064","81052,21","66,000","30,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 14:00:00,"852,333","21969,37","67,000","40,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 14:00:00,"1641,050","39078,00","67,990","32,450",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 14:00:00,"1993,603","44049,69","69,000","42,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 14:00:00,"658,300","18539,80","66,230","30,320",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 14:00:00,"13374,189","375912,38","69,500","53,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 14:00:00,"4153,370","99823,09","69,200","43,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 14:00:00,"648,680","22106,10","67,270","41,100",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 14:00:00,"1426,540","41684,80","66,590","61,120",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 14:00:00,"4277,524","147784,41","67,300","50,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 14:00:00,"4116,209","28539,11","67,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 14:00:00,"1560,810","42228,50","66,530","53,660",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 14:00:00,"4931,760","134149,50","66,630","40,870",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 14:00:00,"1352,900","46184,00","67,630","54,040",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 14:00:00,"9079,520","263313,59","67,250","50,880",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 14:00:00,"1448,320","47315,60","68,000","41,180",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 14:00:00,"1706,560","50106,70","67,600","42,500",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 14:00:00,"602,980","17413,50","66,340","46,530",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 14:00:00,"145,140","5335,00","66,780","52,830",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 15:00:00,"8104,360","282543,50","67,320","55,020",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 15:00:00,"2422,833","59037,33","64,100","49,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 15:00:00,"1904,275","47428,64","65,000","49,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 15:00:00,"3686,888","110548,57","66,000","56,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 15:00:00,"4107,120","150129,43","67,000","52,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 15:00:00,"2831,500","67072,80","69,000","30,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 15:00:00,"864,630","25411,70","66,760","49,890",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 15:00:00,"2251,783","65364,83","69,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 15:00:00,"16923,338","455525,75","65,640","56,020",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 15:00:00,"15251,209","362666,78","66,140","50,940",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 15:00:00,"14383,998","445851,50","66,480","47,250",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 15:00:00,"7470,109","235065,19","67,100","49,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 15:00:00,"17031,209","432537,00","59,610","48,820",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 15:00:00,"8336,539","178293,00","67,400","60,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 15:00:00,"6640,850","138669,59","66,600","51,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 15:00:00,"8737,520","229345,09","66,600","57,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 15:00:00,"19000,449","413014,00","66,540","55,040",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 15:00:00,"28292,598","657004,00","66,770","53,640",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 15:00:00,"3592,990","90246,23","67,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 15:00:00,"3445,081","81052,66","65,000","39,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 15:00:00,"852,337","21969,50","65,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 15:00:00,"1641,090","39079,00","67,760","33,170",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 15:00:00,"1993,612","44049,95","69,000","44,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 15:00:00,"658,310","18540,20","65,720","32,520",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 15:00:00,"13374,248","375916,09","67,000","53,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 15:00:00,"4153,410","99824,30","66,900","45,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 15:00:00,"648,690","22106,50","65,520","42,320",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 15:00:00,"1426,560","41688,00","65,780","60,790",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 15:00:00,"4277,547","147785,70","66,900","51,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 15:00:00,"4116,226","28540,25","67,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 15:00:00,"1560,870","42232,30","66,640","52,930",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 15:00:00,"4931,760","134149,50","62,150","39,060",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 15:00:00,"1352,940","46185,90","66,330","54,000",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 15:00:00,"9079,560","263315,59","66,360","52,970",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 15:00:00,"1448,360","47316,90","65,890","41,060",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 15:00:00,"1706,620","50108,90","67,850","40,870",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 15:00:00,"603,090","17417,90","66,540","51,780",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 15:00:00,"145,160","5336,20","66,730","53,150",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 16:00:00,"8104,400","282545,72","67,470","50,950",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 16:00:00,"2422,840","59037,73","64,500","49,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 16:00:00,"1904,283","47429,09","66,200","51,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 16:00:00,"3686,900","110549,50","67,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 16:00:00,"4107,140","150130,81","67,000","52,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 16:00:00,"2831,531","67073,48","69,000","32,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 16:00:00,"864,640","25412,40","65,730","47,720",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 16:00:00,"2251,815","65365,84","68,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 16:00:00,"16923,398","455532,19","66,000","58,250",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 16:00:00,"15251,258","362669,69","66,320","50,810",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 16:00:00,"14384,059","445854,06","66,550","47,970",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 16:00:00,"7470,189","235069,00","67,100","49,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 16:00:00,"17031,270","432542,06","65,290","52,060",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 16:00:00,"8336,589","178299,39","67,500","60,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 16:00:00,"6640,890","138671,69","66,900","49,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 16:00:00,"8737,550","229348,50","67,000","57,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 16:00:00,"19000,520","413019,50","66,480","54,570",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 16:00:00,"28292,598","657007,00","66,730","53,560",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 16:00:00,"3593,010","90247,06","67,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 16:00:00,"3445,094","81053,09","66,000","39,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 16:00:00,"852,347","21969,88","67,000","49,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 16:00:00,"1641,130","39080,00","67,800","32,450",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 16:00:00,"1993,625","44050,53","67,000","28,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 16:00:00,"658,320","18540,30","65,330","24,200",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 16:00:00,"13374,309","375919,78","67,100","53,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 16:00:00,"4153,439","99825,50","67,000","47,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 16:00:00,"648,710","22107,20","66,900","42,430",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 16:00:00,"1426,570","41691,20","65,670","60,690",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 16:00:00,"4277,577","147787,19","66,900","51,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 16:00:00,"4116,242","28541,38","67,000","53,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 16:00:00,"1560,920","42236,20","66,670","54,430",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 16:00:00,"4931,780","134150,09","66,650","33,420",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 16:00:00,"1352,990","46188,30","66,310","55,400",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 16:00:00,"9079,600","263317,69","67,330","54,190",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 16:00:00,"1448,390","47318,20","66,990","43,140",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 16:00:00,"1706,690","50111,10","65,640","40,040",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 16:00:00,"603,130","17420,10","66,330","52,240",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 16:00:00,"145,190","5337,90","66,720","53,430",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-08-01 17:00:00,"3958,239","88370,21","63,800","34,900",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-08-01 17:00:00,"3817,076","85085,22","65,000","39,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 17:00:00,"8104,430","282547,91","67,180","50,300",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-08-01 17:00:00,"2636,672","77476,68","65,300","33,900",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-08-01 17:00:00,"7090,280","235825,80","65,950","50,160",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-08-01 17:00:00,"3836,180","123827,00","65,110","57,920",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 17:00:00,"2422,847","59038,12","63,700","47,700",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-08-01 17:00:00,"3989,960","110767,20","65,980","43,530",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 17:00:00,"1904,289","47429,42","64,300","46,600",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-08-01 17:00:00,"2896,340","57961,18","71,000","48,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-08-01 17:00:00,"3428,408","95659,66","66,000","44,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-08-01 17:00:00,"1622,653","33502,20","66,200","36,400",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-08-01 17:00:00,"1753,910","35783,70","64,940","40,260",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-08-01 17:00:00,"4897,619","156546,95","67,000","53,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 17:00:00,"3686,915","110550,53","66,000","52,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-08-01 17:00:00,"2979,594","63642,80","65,300","42,700",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-08-01 17:00:00,"671,129","19885,24","64,200","50,900",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-08-01 17:00:00,"1601,623","54598,06","65,300","49,500",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-08-01 17:00:00,"819,293","25399,41","62,900","33,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 17:00:00,"4107,170","150132,22","67,000","52,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-08-01 17:00:00,"2597,810","55842,65","66,000","45,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 17:00:00,"2831,565","67074,30","69,000","33,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-08-01 17:00:00,"901,554","28869,39","67,000","51,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-08-01 17:00:00,"1468,420","39867,60","65,650","50,160",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-08-01 17:00:00,"1289,300","37222,60","64,470","50,150",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 17:00:00,"864,650","25413,10","66,420","48,910",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 17:00:00,"2251,823","65366,03","67,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 17:00:00,"16923,459","455537,75","66,450","57,350",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 17:00:00,"15251,309","362672,69","66,300","51,490",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 17:00:00,"14384,148","445859,19","66,670","50,560",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 17:00:00,"7470,260","235072,69","67,200","51,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 17:00:00,"17031,318","432547,06","60,300","52,960",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 17:00:00,"8336,649","178305,89","67,700","59,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 17:00:00,"6640,930","138673,89","66,600","50,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 17:00:00,"8737,579","229351,38","66,500","57,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 17:00:00,"19000,588","413025,00","66,520","56,530",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 17:00:00,"28292,797","657013,00","66,820","48,210",
