﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
1990562,6041236,< 1940,Bolig - Etage,3700,2019-08-01 17:00:00,"747,400","18470,10","63,870","47,630",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 17:00:00,"3593,032","90248,08","66,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 17:00:00,"3445,107","81053,48","62,000","35,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 17:00:00,"852,357","21970,36","65,000","36,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 17:00:00,"1641,170","39080,80","67,830","32,900",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 17:00:00,"1993,643","44051,28","68,000","33,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-08-01 17:00:00,"235,812","8160,55","64,090","44,850",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 17:00:00,"658,340","18541,20","65,310","41,620",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-08-01 17:00:00,"442,310","13578,90","62,230","35,610",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-08-01 17:00:00,"9360,260","250318,59","66,300","49,800",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-08-01 17:00:00,"772,600","21109,30","65,180","45,220",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 17:00:00,"13374,369","375923,50","66,800","52,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 17:00:00,"4153,459","99826,59","66,900","46,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 17:00:00,"648,720","22107,70","65,070","42,220",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 17:00:00,"1426,590","41694,60","65,650","60,540",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 17:00:00,"4277,603","147788,67","66,900","48,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 17:00:00,"4116,261","28542,53","67,000","52,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-08-01 17:00:00,"1503,840","47396,90","67,170","44,880",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 17:00:00,"1560,980","42240,10","66,670","54,850",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 17:00:00,"4931,800","134150,50","64,040","32,100",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 17:00:00,"1353,030","46190,90","66,800","55,880",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 17:00:00,"9079,640","263319,78","65,610","39,530",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 17:00:00,"1448,430","47319,60","65,730","42,090",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 17:00:00,"1706,750","50113,50","65,900","40,620",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-08-01 17:00:00,"560,070","17020,60","64,470","48,790",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 17:00:00,"603,160","17422,00","66,310","52,260",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 17:00:00,"145,220","5339,70","66,820","54,200",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 18:00:00,"8104,480","282550,22","67,040","49,760",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 18:00:00,"2422,855","59038,52","64,600","47,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 18:00:00,"1904,300","47429,85","65,100","36,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 18:00:00,"3686,937","110551,84","67,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 18:00:00,"4107,190","150133,70","67,000","51,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 18:00:00,"2831,593","67074,98","69,000","35,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 18:00:00,"864,670","25413,90","66,520","49,150",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 18:00:00,"2251,844","65366,63","69,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 18:00:00,"16923,498","455541,88","66,500","57,450",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 18:00:00,"15251,350","362675,78","66,360","54,620",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 18:00:00,"14384,219","445861,88","66,450","44,420",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 18:00:00,"7470,329","235076,50","67,000","49,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 18:00:00,"17031,369","432552,25","60,720","51,410",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 18:00:00,"8336,699","178312,30","67,800","59,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 18:00:00,"6640,970","138676,00","66,700","51,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 18:00:00,"8737,609","229354,28","67,000","57,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 18:00:00,"19000,658","413030,59","66,590","56,510",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 18:00:00,"28292,898","657021,00","66,810","51,860",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 18:00:00,"3593,050","90249,09","67,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 18:00:00,"3445,122","81053,95","65,000","39,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 18:00:00,"852,361","21970,48","64,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 18:00:00,"1641,210","39081,90","67,590","33,730",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 18:00:00,"1993,654","44051,66","69,000","49,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 18:00:00,"658,340","18541,20","60,300","39,270",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 18:00:00,"13374,430","375927,19","67,000","52,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 18:00:00,"4153,490","99827,80","66,900","42,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 18:00:00,"648,730","22108,20","65,680","48,960",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 18:00:00,"1426,620","41699,00","65,960","60,670",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 18:00:00,"4277,632","147790,23","66,600","51,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 18:00:00,"4116,279","28543,67","67,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 18:00:00,"1561,030","42244,00","66,690","54,470",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 18:00:00,"4931,810","134150,80","62,750","31,740",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 18:00:00,"1353,070","46193,50","65,930","45,610",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 18:00:00,"9079,689","263321,88","66,250","46,120",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 18:00:00,"1448,470","47321,10","65,890","41,750",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 18:00:00,"1706,820","50115,80","65,510","40,020",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 18:00:00,"603,190","17423,90","66,290","52,140",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 18:00:00,"145,240","5341,10","66,740","53,780",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 19:00:00,"8104,520","282552,41","66,740","49,220",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 19:00:00,"2422,864","59038,96","65,100","48,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 19:00:00,"1904,315","47430,36","65,200","43,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 19:00:00,"3686,956","110553,05","66,000","52,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 19:00:00,"4107,230","150135,22","67,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 19:00:00,"2831,620","67075,70","69,000","35,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 19:00:00,"864,680","25414,60","66,210","51,360",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 19:00:00,"2251,877","65367,66","68,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 19:00:00,"16923,529","455544,56","64,120","50,800",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 19:00:00,"15251,398","362678,88","66,330","54,690",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 19:00:00,"14384,299","445866,00","66,600","49,970",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 19:00:00,"7470,409","235080,19","67,100","46,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 19:00:00,"17031,428","432557,25","60,520","49,310",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 19:00:00,"8336,760","178318,69","67,800","60,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 19:00:00,"6641,010","138678,19","66,600","51,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 19:00:00,"8737,640","229357,00","66,900","57,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 19:00:00,"19000,719","413036,09","66,490","56,190",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 19:00:00,"28292,996","657024,00","66,610","53,670",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 19:00:00,"3593,068","90250,00","66,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 19:00:00,"3445,131","81054,23","64,000","35,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 19:00:00,"852,380","21971,30","68,000","49,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 19:00:00,"1641,230","39082,50","67,680","30,960",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 19:00:00,"1993,665","44052,12","67,000","25,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 19:00:00,"658,360","18541,70","65,530","39,460",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 19:00:00,"13374,488","375931,00","66,800","52,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 19:00:00,"4153,520","99829,00","66,700","41,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 19:00:00,"648,750","22108,90","65,460","44,240",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 19:00:00,"1426,650","41703,10","66,060","60,610",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 19:00:00,"4277,667","147792,13","66,300","51,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 19:00:00,"4116,294","28544,81","66,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 19:00:00,"1561,090","42247,90","66,630","54,140",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 19:00:00,"4931,830","134151,30","64,940","32,090",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 19:00:00,"1353,120","46196,20","65,910","45,580",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 19:00:00,"9079,729","263324,00","65,750","42,630",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 19:00:00,"1448,510","47322,50","65,960","40,420",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 19:00:00,"1706,890","50118,10","65,530","40,230",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 19:00:00,"603,220","17425,80","66,250","52,040",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 19:00:00,"145,270","5342,90","66,620","53,280",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 20:00:00,"8104,560","282554,59","66,620","54,100",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 20:00:00,"2422,874","59039,53","65,200","49,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 20:00:00,"1904,327","47430,91","65,100","45,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 20:00:00,"3686,973","110554,21","66,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 20:00:00,"4107,260","150136,73","67,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 20:00:00,"2831,647","67076,31","69,000","32,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 20:00:00,"864,700","25415,40","66,940","49,120",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 20:00:00,"2251,885","65367,84","67,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 20:00:00,"16923,588","455550,69","65,520","56,480",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 20:00:00,"15251,439","362681,88","66,350","54,960",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 20:00:00,"14384,398","445870,88","66,590","47,380",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 20:00:00,"7470,489","235083,78","67,000","50,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 20:00:00,"17031,488","432562,19","60,160","50,900",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 20:00:00,"8336,819","178325,09","67,800","59,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 20:00:00,"6641,060","138680,30","66,600","49,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 20:00:00,"8737,659","229359,50","66,900","57,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 20:00:00,"19000,789","413041,59","66,400","54,890",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 20:00:00,"28292,996","657027,00","66,640","53,620",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 20:00:00,"3593,086","90250,84","66,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 20:00:00,"3445,146","81054,73","64,000","34,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 20:00:00,"852,384","21971,44","65,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 20:00:00,"1641,270","39083,30","67,320","27,630",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 20:00:00,"1993,687","44052,91","67,000","27,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 20:00:00,"658,360","18541,80","62,310","37,010",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 20:00:00,"13374,559","375934,69","66,800","50,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 20:00:00,"4153,560","99830,20","66,700","42,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 20:00:00,"648,760","22109,50","65,210","41,280",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 20:00:00,"1426,670","41707,30","65,720","60,640",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 20:00:00,"4277,697","147793,78","66,300","49,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 20:00:00,"4116,311","28545,95","66,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 20:00:00,"1561,140","42251,80","66,590","53,920",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 20:00:00,"4931,860","134152,09","64,950","33,530",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 20:00:00,"1353,160","46198,70","65,690","44,530",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 20:00:00,"9079,789","263326,09","66,090","44,870",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 20:00:00,"1448,560","47323,90","65,580","37,470",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 20:00:00,"1706,960","50120,50","65,470","39,940",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 20:00:00,"603,250","17427,60","66,260","47,950",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 20:00:00,"145,300","5344,90","66,570","53,820",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-08-01 21:00:00,"3958,291","88371,80","64,300","39,900",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-08-01 21:00:00,"3817,131","85087,00","65,000","39,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 21:00:00,"8104,600","282556,81","66,880","53,760",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-08-01 21:00:00,"2636,697","77477,31","65,700","29,400",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-08-01 21:00:00,"7090,430","235832,30","66,030","40,220",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-08-01 21:00:00,"3836,260","123835,60","66,000","57,170",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 21:00:00,"2422,886","59040,21","65,500","52,900",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-08-01 21:00:00,"3990,050","110771,00","66,450","48,630",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 21:00:00,"1904,336","47431,31","64,900","41,000",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-08-01 21:00:00,"2896,401","57963,21","70,000","45,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-08-01 21:00:00,"3428,483","95662,33","66,000","42,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-08-01 21:00:00,"1622,683","33503,05","67,800","34,800",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-08-01 21:00:00,"1753,930","35784,40","68,090","32,900",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-08-01 21:00:00,"4897,750","156555,00","67,000","53,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 21:00:00,"3686,991","110555,37","66,000","51,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-08-01 21:00:00,"2979,690","63647,04","64,300","44,000",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-08-01 21:00:00,"671,153","19886,64","64,700","51,200",
1990538,4345305,1940-1959,Bolig - Etage,2500,2019-08-01 21:00:00,"1601,683","54601,15","65,400","46,100",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-08-01 21:00:00,"819,341","25401,36","65,300","49,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 21:00:00,"4107,290","150138,26","67,000","48,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-08-01 21:00:00,"2597,871","55845,56","65,000","45,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 21:00:00,"2831,679","67077,03","69,000","31,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-08-01 21:00:00,"901,602","28871,76","66,000","46,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-08-01 21:00:00,"1468,500","39871,30","65,820","46,380",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-08-01 21:00:00,"1289,390","37227,30","64,870","49,110",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 21:00:00,"864,710","25416,10","66,480","51,740",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 21:00:00,"2251,910","65368,48","69,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 21:00:00,"16923,668","455558,19","66,180","57,540",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 21:00:00,"15251,479","362684,88","66,220","54,700",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 21:00:00,"14384,469","445873,88","66,580","48,310",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 21:00:00,"7470,560","235087,50","67,100","52,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 21:00:00,"17031,539","432567,00","65,160","50,820",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 21:00:00,"8336,869","178331,50","67,300","61,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 21:00:00,"6641,100","138682,50","66,900","48,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 21:00:00,"8737,689","229362,19","66,600","57,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 21:00:00,"19000,859","413047,09","66,470","55,550",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 21:00:00,"28293,199","657034,00","66,800","50,920",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-08-01 21:00:00,"747,450","18472,60","64,820","46,060",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 21:00:00,"3593,104","90251,70","67,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 21:00:00,"3445,166","81055,24","66,000","33,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 21:00:00,"852,395","21971,84","66,000","48,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 21:00:00,"1641,320","39084,60","67,590","32,330",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 21:00:00,"1993,711","44053,74","67,000","38,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-08-01 21:00:00,"235,836","8161,53","65,260","46,940",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 21:00:00,"658,380","18542,30","66,050","35,490",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-08-01 21:00:00,"442,350","13580,10","62,020","27,090",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-08-01 21:00:00,"9360,539","250332,00","66,200","50,100",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-08-01 21:00:00,"772,680","21112,80","65,370","43,800",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 21:00:00,"13374,619","375938,50","66,800","53,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 21:00:00,"4153,590","99831,40","66,400","42,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 21:00:00,"648,780","22110,00","65,290","40,960",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 21:00:00,"1426,690","41710,90","65,730","60,510",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 21:00:00,"4277,732","147795,63","67,200","48,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 21:00:00,"4116,331","28547,10","67,000","53,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-08-01 21:00:00,"1504,020","47404,40","67,450","46,990",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 21:00:00,"1561,190","42255,70","66,700","54,200",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 21:00:00,"4931,880","134152,59","64,880","30,570",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 21:00:00,"1353,200","46201,20","65,530","50,460",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 21:00:00,"9079,839","263328,19","65,950","39,610",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 21:00:00,"1448,600","47325,40","66,200","43,210",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 21:00:00,"1707,020","50122,90","65,380","41,220",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-08-01 21:00:00,"560,180","17026,00","66,090","43,990",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 21:00:00,"603,350","17431,20","66,580","47,280",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 21:00:00,"145,320","5346,20","66,350","45,390",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 22:00:00,"8104,630","282559,00","67,990","54,380",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 22:00:00,"2422,896","59040,89","66,100","49,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 22:00:00,"1904,347","47431,66","66,300","42,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 22:00:00,"3687,009","110556,53","68,000","54,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 22:00:00,"4107,320","150139,84","68,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 22:00:00,"2831,715","67077,84","69,000","31,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 22:00:00,"864,720","25416,90","67,830","51,820",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 22:00:00,"2251,943","65369,41","68,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 22:00:00,"16923,719","455563,19","66,450","57,260",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 22:00:00,"15251,520","362687,78","66,430","54,960",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 22:00:00,"14384,559","445878,69","66,580","49,310",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 22:00:00,"7470,629","235091,09","67,200","50,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 22:00:00,"17031,600","432572,06","63,220","56,770",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 22:00:00,"8336,919","178337,89","67,400","61,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 22:00:00,"6641,140","138684,69","67,000","51,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 22:00:00,"8737,720","229364,88","66,700","57,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 22:00:00,"19000,939","413052,59","66,450","52,290",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 22:00:00,"28293,199","657039,00","66,610","53,720",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 22:00:00,"3593,122","90252,70","67,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 22:00:00,"3445,180","81055,60","64,000","24,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 22:00:00,"852,407","21972,44","65,000","36,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 22:00:00,"1641,360","39085,40","67,750","31,620",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 22:00:00,"1993,742","44054,88","69,000","57,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 22:00:00,"658,400","18542,70","64,610","32,450",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 22:00:00,"13374,699","375942,78","67,600","50,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 22:00:00,"4153,630","99832,59","67,000","41,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 22:00:00,"648,790","22110,50","66,850","45,660",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 22:00:00,"1426,710","41714,20","65,480","60,660",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 22:00:00,"4277,760","147797,06","67,800","52,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 22:00:00,"4116,349","28548,24","68,000","53,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 22:00:00,"1561,260","42259,50","66,590","51,810",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 22:00:00,"4931,899","134153,19","64,810","28,930",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 22:00:00,"1353,240","46203,50","65,790","53,770",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 22:00:00,"9079,899","263330,19","67,580","50,330",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 22:00:00,"1448,640","47326,90","66,590","42,300",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 22:00:00,"1707,090","50125,40","65,690","45,990",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 22:00:00,"603,410","17434,30","66,290","44,840",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 22:00:00,"145,360","5347,90","67,740","52,390",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-08-01 23:00:00,"8104,670","282561,22","69,270","55,290",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-08-01 23:00:00,"2422,904","59041,31","65,300","45,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-08-01 23:00:00,"1904,356","47432,08","66,300","48,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-08-01 23:00:00,"3687,024","110557,56","68,000","56,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-08-01 23:00:00,"4107,360","150141,39","68,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-08-01 23:00:00,"2831,752","67078,70","69,000","32,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-08-01 23:00:00,"864,730","25417,60","68,710","50,950",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-08-01 23:00:00,"2251,951","65369,62","67,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-08-01 23:00:00,"16923,748","455566,38","66,390","58,700",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-08-01 23:00:00,"15251,549","362690,69","66,180","55,860",
250428,5792992,< 1940,Bolig - Etage,19700,2019-08-01 23:00:00,"14384,619","445881,25","66,340","46,840",
253043,5793002,< 1940,Bolig - Etage,15500,2019-08-01 23:00:00,"7470,689","235094,69","67,300","51,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-08-01 23:00:00,"17031,668","432577,25","60,540","52,550",
253041,5793008,< 1940,Bolig - Etage,10000,2019-08-01 23:00:00,"8336,970","178344,39","67,400","61,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-08-01 23:00:00,"6641,180","138687,00","66,800","51,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-08-01 23:00:00,"8737,749","229367,19","66,300","57,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-08-01 23:00:00,"19001,008","413058,19","66,550","56,950",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-08-01 23:00:00,"28293,297","657042,00","66,610","53,570",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-08-01 23:00:00,"3593,139","90253,56","68,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-08-01 23:00:00,"3445,204","81056,23","64,000","35,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-08-01 23:00:00,"852,410","21972,52","64,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-08-01 23:00:00,"1641,420","39086,80","67,680","30,750",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-08-01 23:00:00,"1993,765","44055,76","69,000","49,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-08-01 23:00:00,"658,410","18543,00","68,470","33,840",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-08-01 23:00:00,"13374,789","375947,50","68,500","52,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-08-01 23:00:00,"4153,660","99833,80","68,700","43,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-08-01 23:00:00,"648,800","22111,00","67,320","51,410",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-08-01 23:00:00,"1426,730","41717,50","65,640","60,560",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-08-01 23:00:00,"4277,784","147798,23","68,900","51,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-08-01 23:00:00,"4116,370","28549,39","69,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-08-01 23:00:00,"1561,310","42263,40","66,730","54,840",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-08-01 23:00:00,"4931,930","134153,89","66,670","32,970",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-08-01 23:00:00,"1353,280","46206,00","67,160","55,230",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-08-01 23:00:00,"9079,949","263332,28","68,220","45,930",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-08-01 23:00:00,"1448,680","47328,40","67,320","42,220",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-08-01 23:00:00,"1707,160","50127,80","66,180","40,460",
255968,9300621,< 1940,Bolig - Etage,12800,2019-08-01 23:00:00,"603,460","17436,60","66,390","46,400",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-08-01 23:00:00,"145,380","5349,10","67,660","51,720",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 00:00:00,"8127,900","284186,81","65,470","56,400",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 00:00:00,"2428,480","59435,99","62,400","50,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 00:00:00,"1910,291","47747,28","63,300","52,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 00:00:00,"3699,647","111426,21","65,000","56,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 00:00:00,"4128,560","151269,03","66,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 00:00:00,"2855,197","67667,95","68,000","36,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 00:00:00,"875,680","26028,80","65,460","52,920",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 00:00:00,"2268,426","65832,20","67,000","44,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 00:00:00,"16960,008","458512,06","64,600","53,620",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 00:00:00,"15279,809","364423,28","65,980","54,210",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 00:00:00,"14439,709","448531,38","65,820","46,470",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 00:00:00,"7517,649","237699,69","66,600","52,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 00:00:00,"17068,488","435796,19","68,210","53,250",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 00:00:00,"8374,609","181468,50","67,000","54,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 00:00:00,"6665,590","139957,50","66,200","52,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 00:00:00,"8758,489","231292,19","66,000","57,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 00:00:00,"19043,729","416101,50","66,010","56,200",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 00:00:00,"28346,199","659929,00","66,380","53,820",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 00:00:00,"3604,759","90939,63","66,000","52,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 00:00:00,"3455,741","81413,73","64,000","36,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 00:00:00,"860,377","22313,92","63,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 00:00:00,"1667,520","39720,70","65,230","29,530",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 00:00:00,"2007,191","44559,52","65,000","22,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 00:00:00,"666,090","18834,00","65,020","38,390",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 00:00:00,"13418,238","378427,28","66,200","53,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 00:00:00,"4175,660","100680,50","66,000","45,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 00:00:00,"657,140","22535,60","64,990","52,400",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 00:00:00,"1443,040","44072,20","64,900","59,690",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 00:00:00,"4296,452","148831,66","65,000","51,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 00:00:00,"4127,861","29354,56","66,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 00:00:00,"1598,230","44823,90","66,360","54,020",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 00:00:00,"4946,110","136176,89","65,670","62,710",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 00:00:00,"1381,880","48035,60","65,140","56,280",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 00:00:00,"9107,529","264835,19","65,560","55,560",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 00:00:00,"1474,860","48428,40","65,080","47,890",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 00:00:00,"1747,800","51792,30","64,780","44,170",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 00:00:00,"637,450","19120,80","66,050","51,780",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 00:00:00,"161,370","6245,10","65,070","49,730",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-09-01 01:00:00,"3968,635","88678,65","62,700","44,000",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-09-01 01:00:00,"3827,554","85426,66","64,000","40,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 01:00:00,"8127,930","284189,09","65,360","56,720",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-09-01 01:00:00,"2640,989","77601,18","64,400","45,200",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-09-01 01:00:00,"7117,860","237051,11","65,350","51,340",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-09-01 01:00:00,"3849,500","124709,40","62,100","55,050",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 01:00:00,"2428,485","59436,35","62,500","51,000",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-09-01 01:00:00,"4002,520","111300,30","65,000","50,690",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 01:00:00,"1910,296","47747,71","63,500","52,800",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-09-01 01:00:00,"2906,748","58429,92","66,000","55,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-09-01 01:00:00,"3439,429","96163,97","64,000","53,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-09-01 01:00:00,"1627,844","33682,15","63,400","41,200",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-09-01 01:00:00,"1758,270","35921,70","63,280","41,610",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-09-01 01:00:00,"4919,112","158045,10","66,000","56,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 01:00:00,"3699,658","111427,32","65,000","56,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-09-01 01:00:00,"2994,043","64386,64","63,400","54,400",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-09-01 01:00:00,"675,448","20132,49","63,600","51,400",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-09-01 01:00:00,"825,531","25706,53","64,100","51,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 01:00:00,"4128,580","151270,58","66,000","54,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-09-01 01:00:00,"2609,555","56503,36","64,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 01:00:00,"2855,217","67668,48","68,000","35,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-09-01 01:00:00,"908,658","29321,56","66,000","56,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-09-01 01:00:00,"1481,920","40501,20","65,420","50,600",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-09-01 01:00:00,"1302,580","37980,00","63,800","51,080",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 01:00:00,"875,690","26029,60","65,520","53,900",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 01:00:00,"2268,440","65832,70","68,000","45,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 01:00:00,"16960,049","458516,06","65,090","56,700",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 01:00:00,"15279,838","364425,38","65,770","53,790",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 01:00:00,"14439,789","448536,19","66,370","52,990",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 01:00:00,"7517,709","237703,59","66,900","55,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 01:00:00,"17068,520","435798,50","68,270","52,680",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 01:00:00,"8374,649","181471,30","67,500","56,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 01:00:00,"6665,619","139959,19","66,200","53,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 01:00:00,"8758,520","231294,19","66,100","56,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 01:00:00,"19043,779","416106,00","65,990","56,920",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 01:00:00,"28346,297","659932,00","66,270","53,770",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-09-01 01:00:00,"756,120","18927,60","63,060","50,140",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 01:00:00,"3604,772","90940,45","66,000","52,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 01:00:00,"3455,753","81414,13","64,000","42,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 01:00:00,"860,394","22314,89","66,000","55,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 01:00:00,"1667,560","39721,70","66,820","31,200",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 01:00:00,"2007,206","44560,08","65,000","32,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-09-01 01:00:00,"238,384","8276,67","62,020","46,910",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 01:00:00,"666,090","18834,20","62,460","33,200",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-09-01 01:00:00,"448,710","13796,90","59,140","40,920",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-09-01 01:00:00,"9402,520","252780,50","66,000","53,900",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-09-01 01:00:00,"783,110","21576,10","63,690","49,250",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 01:00:00,"13418,279","378430,38","66,200","53,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 01:00:00,"4175,689","100681,70","65,800","46,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 01:00:00,"657,150","22536,30","65,120","53,520",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 01:00:00,"1443,050","44074,50","64,780","59,840",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 01:00:00,"4296,464","148832,38","64,800","50,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 01:00:00,"4127,874","29355,71","65,000","56,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-09-01 01:00:00,"1533,460","48786,80","66,070","52,590",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 01:00:00,"1598,270","44827,30","66,340","56,830",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 01:00:00,"4946,130","136181,89","65,380","62,620",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 01:00:00,"1381,920","48038,30","65,090","56,190",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 01:00:00,"9107,560","264837,28","65,250","51,870",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 01:00:00,"1474,880","48429,80","65,120","49,920",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 01:00:00,"1747,840","51794,70","64,730","51,170",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-09-01 01:00:00,"575,200","17897,20","64,110","51,770",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 01:00:00,"637,480","19122,50","65,950","51,610",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 01:00:00,"161,380","6245,80","65,020","52,600",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-09-01 01:00:00,"3,440","214,10","64,520","51,710",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 02:00:00,"8127,950","284191,31","65,410","56,800",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 02:00:00,"2428,491","59436,82","63,200","52,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 02:00:00,"1910,302","47748,15","63,300","52,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 02:00:00,"3699,670","111428,39","65,000","56,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 02:00:00,"4128,610","151272,14","66,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 02:00:00,"2855,236","67668,99","68,000","38,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 02:00:00,"875,700","26030,50","65,570","54,350",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 02:00:00,"2268,452","65833,12","66,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 02:00:00,"16960,088","458520,19","65,470","59,180",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 02:00:00,"15279,869","364427,19","65,780","53,870",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 02:00:00,"14439,859","448541,00","66,340","52,900",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 02:00:00,"7517,749","237707,38","66,800","57,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 02:00:00,"17068,559","435800,75","67,310","53,960",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 02:00:00,"8374,680","181474,09","67,100","55,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 02:00:00,"6665,640","139960,89","66,300","53,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 02:00:00,"8758,529","231296,00","66,200","57,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 02:00:00,"19043,818","416110,50","65,900","56,890",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 02:00:00,"28346,297","659935,00","66,320","53,760",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 02:00:00,"3604,801","90945,44","66,000","62,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 02:00:00,"3455,782","81417,42","66,000","61,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 02:00:00,"860,397","22315,04","63,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 02:00:00,"1667,600","39722,70","66,560","35,760",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 02:00:00,"2007,220","44560,66","66,000","50,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 02:00:00,"666,120","18837,90","65,860","63,050",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 02:00:00,"13418,318","378433,19","66,200","56,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 02:00:00,"4175,709","100682,80","65,800","47,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 02:00:00,"657,160","22537,80","65,710","57,940",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 02:00:00,"1443,060","44076,70","65,230","60,240",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 02:00:00,"4296,480","148833,33","64,800","49,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 02:00:00,"4127,886","29356,85","65,000","56,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 02:00:00,"1598,310","44830,70","66,330","56,980",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 02:00:00,"4946,149","136186,80","65,320","62,760",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 02:00:00,"1381,940","48040,70","65,110","56,130",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 02:00:00,"9107,579","264839,38","65,220","52,030",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 02:00:00,"1474,940","48437,60","66,020","61,500",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 02:00:00,"1747,880","51797,10","64,720","53,810",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 02:00:00,"637,510","19124,30","65,980","51,880",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 02:00:00,"161,390","6246,40","64,920","52,580",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 03:00:00,"8127,970","284193,59","65,510","56,950",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 03:00:00,"2428,495","59437,21","62,400","51,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 03:00:00,"1910,307","47748,58","63,400","53,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 03:00:00,"3699,681","111429,44","65,000","56,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 03:00:00,"4128,630","151273,68","66,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 03:00:00,"2855,254","67669,53","68,000","40,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 03:00:00,"875,710","26031,30","65,580","54,540",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 03:00:00,"2268,469","65833,74","67,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 03:00:00,"16960,129","458523,69","65,820","56,890",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 03:00:00,"15279,889","364429,09","65,710","53,810",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 03:00:00,"14439,869","448541,50","64,850","46,970",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 03:00:00,"7517,789","237711,28","66,800","57,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 03:00:00,"17068,588","435803,06","68,370","52,340",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 03:00:00,"8374,720","181476,89","67,000","56,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 03:00:00,"6665,669","139962,50","66,600","54,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 03:00:00,"8758,549","231297,69","66,100","57,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 03:00:00,"19043,859","416114,38","65,900","56,660",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 03:00:00,"28346,398","659939,00","66,320","53,840",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 03:00:00,"3604,823","90951,41","66,000","63,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 03:00:00,"3455,798","81421,58","66,000","63,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 03:00:00,"860,400","22315,13","62,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 03:00:00,"1667,620","39723,40","66,020","31,170",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 03:00:00,"2007,223","44560,80","65,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 03:00:00,"666,130","18841,70","65,920","64,480",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 03:00:00,"13418,350","378435,50","66,100","54,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 03:00:00,"4175,740","100684,00","66,000","49,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 03:00:00,"657,180","22539,30","65,760","59,590",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 03:00:00,"1443,070","44078,70","65,380","60,220",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 03:00:00,"4296,497","148834,30","65,100","49,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 03:00:00,"4127,898","29357,99","66,000","56,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 03:00:00,"1598,340","44834,00","66,230","57,000",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 03:00:00,"4946,160","136191,80","65,560","62,840",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 03:00:00,"1381,970","48043,10","65,130","55,290",
