﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 03:00:00,"9107,609","264841,59","65,440","55,910",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 03:00:00,"1474,970","48445,70","66,110","62,620",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 03:00:00,"1747,910","51799,60","64,850","53,400",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 03:00:00,"637,540","19126,00","65,870","51,950",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 03:00:00,"161,400","6247,10","65,160","50,160",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 04:00:00,"8127,990","284195,91","65,810","57,060",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 04:00:00,"2428,499","59437,54","62,600","51,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 04:00:00,"1910,312","47749,02","63,500","53,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 04:00:00,"3699,692","111430,51","65,000","56,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 04:00:00,"4128,650","151275,22","66,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 04:00:00,"2855,272","67670,13","68,000","43,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 04:00:00,"875,720","26032,10","65,460","54,700",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 04:00:00,"2268,482","65834,27","68,000","50,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 04:00:00,"16960,158","458526,88","65,950","57,300",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 04:00:00,"15279,918","364430,88","65,790","53,960",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 04:00:00,"14439,918","448544,38","66,450","53,510",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 04:00:00,"7517,829","237715,19","66,800","57,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 04:00:00,"17068,629","435805,38","68,120","53,800",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 04:00:00,"8374,749","181479,69","67,100","56,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 04:00:00,"6665,689","139964,19","66,500","54,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 04:00:00,"8758,569","231299,19","66,000","56,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 04:00:00,"19043,908","416118,28","65,890","56,480",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 04:00:00,"28346,398","659942,00","66,320","53,770",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 04:00:00,"3604,839","90957,44","66,000","64,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 04:00:00,"3455,809","81425,73","66,000","64,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 04:00:00,"860,412","22316,00","66,000","54,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 04:00:00,"1667,640","39723,90","65,880","30,660",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 04:00:00,"2007,233","44561,34","67,000","51,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 04:00:00,"666,140","18845,60","65,790","62,860",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 04:00:00,"13418,389","378438,28","66,200","54,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 04:00:00,"4175,760","100685,09","66,100","49,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 04:00:00,"657,190","22540,80","65,640","60,450",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 04:00:00,"1443,090","44080,80","64,870","59,620",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 04:00:00,"4296,514","148835,27","65,300","49,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 04:00:00,"4127,910","29359,13","66,000","56,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 04:00:00,"1598,380","44837,30","66,260","57,110",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 04:00:00,"4946,180","136196,80","65,680","62,880",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 04:00:00,"1381,990","48045,50","65,180","55,440",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 04:00:00,"9107,629","264843,69","65,570","55,860",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 04:00:00,"1475,000","48453,80","65,980","62,910",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 04:00:00,"1747,940","51802,00","64,920","54,080",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 04:00:00,"637,570","19127,80","65,910","51,970",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 04:00:00,"161,410","6247,70","65,060","52,490",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-09-01 05:00:00,"3968,661","88680,02","62,900","47,300",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-09-01 05:00:00,"3827,591","85428,09","64,000","43,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 05:00:00,"8128,020","284198,22","65,850","57,200",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-09-01 05:00:00,"2640,999","77601,64","64,700","47,700",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-09-01 05:00:00,"7117,940","237056,20","65,040","50,680",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-09-01 05:00:00,"3849,510","124710,20","63,650","34,020",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 05:00:00,"2428,504","59437,89","63,300","52,800",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-09-01 05:00:00,"4002,560","111303,10","65,210","51,310",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 05:00:00,"1910,317","47749,45","63,800","53,000",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-09-01 05:00:00,"2906,784","58432,63","65,000","55,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-09-01 05:00:00,"3439,465","96166,84","65,000","54,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-09-01 05:00:00,"1627,861","33683,17","63,500","51,200",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-09-01 05:00:00,"1758,280","35922,40","63,190","48,730",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-09-01 05:00:00,"4919,202","158053,21","66,000","57,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 05:00:00,"3699,703","111431,58","65,000","56,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-09-01 05:00:00,"2994,088","64390,63","63,500","54,100",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-09-01 05:00:00,"675,464","20133,56","63,700","50,900",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-09-01 05:00:00,"825,559","25708,20","61,200","42,800",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 05:00:00,"4128,670","151276,76","66,000","55,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-09-01 05:00:00,"2609,592","56506,74","64,000","57,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 05:00:00,"2855,304","67671,35","68,000","47,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-09-01 05:00:00,"908,685","29323,97","66,000","56,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-09-01 05:00:00,"1481,970","40504,10","64,900","50,880",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-09-01 05:00:00,"1302,620","37983,00","63,190","51,590",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 05:00:00,"875,730","26032,90","65,340","54,810",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 05:00:00,"2268,492","65834,65","67,000","46,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 05:00:00,"16960,189","458529,88","65,980","57,250",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 05:00:00,"15279,939","364432,78","65,780","54,130",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 05:00:00,"14439,979","448549,25","66,400","54,670",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 05:00:00,"7517,869","237719,09","66,700","57,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 05:00:00,"17068,658","435807,69","63,030","52,740",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 05:00:00,"8374,779","181482,30","67,100","56,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 05:00:00,"6665,709","139965,80","66,700","54,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 05:00:00,"8758,579","231300,69","66,200","57,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 05:00:00,"19043,949","416122,28","65,950","56,450",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 05:00:00,"28346,496","659945,00","66,270","53,920",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-09-01 05:00:00,"756,150","18930,00","63,050","52,480",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 05:00:00,"3604,843","90958,75","64,000","55,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 05:00:00,"3455,811","81426,84","61,000","58,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 05:00:00,"860,413","22316,06","62,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 05:00:00,"1667,660","39724,60","66,190","39,690",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 05:00:00,"2007,235","44561,40","65,000","42,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-09-01 05:00:00,"238,390","8277,10","61,820","48,630",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 05:00:00,"666,140","18846,00","62,260","57,340",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-09-01 05:00:00,"448,720","13797,80","59,890","46,360",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-09-01 05:00:00,"9402,739","252822,00","62,700","57,800",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-09-01 05:00:00,"783,140","21577,80","63,760","49,200",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 05:00:00,"13418,418","378441,00","66,200","55,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 05:00:00,"4175,780","100686,20","66,000","48,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 05:00:00,"657,190","22540,90","62,760","57,720",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 05:00:00,"1443,100","44083,20","64,860","59,710",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 05:00:00,"4296,535","148836,47","65,600","52,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 05:00:00,"4127,922","29360,27","66,000","57,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-09-01 05:00:00,"1533,570","48794,40","65,960","53,790",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 05:00:00,"1598,410","44840,40","66,270","56,510",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 05:00:00,"4946,189","136201,80","65,630","63,050",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 05:00:00,"1382,020","48047,90","65,200","55,920",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 05:00:00,"9107,659","264845,88","65,520","55,750",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 05:00:00,"1475,010","48455,00","64,390","57,730",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 05:00:00,"1747,970","51804,50","64,880","52,840",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-09-01 05:00:00,"575,250","17901,10","64,120","51,950",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 05:00:00,"637,590","19129,50","65,880","52,020",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 05:00:00,"161,410","6248,30","64,970","52,260",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-09-01 05:00:00,"3,480","217,30","64,500","53,690",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 06:00:00,"8128,040","284200,41","65,810","57,260",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 06:00:00,"2428,509","59438,39","63,500","53,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 06:00:00,"1910,322","47749,89","63,800","53,300",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 06:00:00,"3699,714","111432,65","65,000","56,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 06:00:00,"4128,690","151278,30","66,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 06:00:00,"2855,320","67671,90","68,000","32,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 06:00:00,"875,740","26033,70","65,280","54,830",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 06:00:00,"2268,504","65835,17","67,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 06:00:00,"16960,219","458533,00","65,830","57,030",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 06:00:00,"15279,969","364434,69","65,750","54,150",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 06:00:00,"14439,998","448550,06","64,730","46,470",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 06:00:00,"7517,919","237723,00","66,800","56,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 06:00:00,"17068,689","435810,00","63,610","53,710",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 06:00:00,"8374,810","181484,89","67,000","56,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 06:00:00,"6665,729","139967,39","66,600","54,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 06:00:00,"8758,600","231302,09","66,400","57,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 06:00:00,"19043,988","416126,19","65,820","56,580",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 06:00:00,"28346,496","659949,00","66,390","53,740",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 06:00:00,"3604,843","90958,75","61,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 06:00:00,"3455,811","81426,84","55,000","52,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 06:00:00,"860,416","22316,15","62,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 06:00:00,"1667,690","39725,30","65,990","40,660",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 06:00:00,"2007,246","44562,01","67,000","48,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 06:00:00,"666,140","18846,00","58,570","53,750",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 06:00:00,"13418,449","378443,69","66,300","55,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 06:00:00,"4175,800","100687,30","65,900","49,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 06:00:00,"657,190","22541,20","65,080","56,830",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 06:00:00,"1443,110","44085,50","64,800","59,780",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 06:00:00,"4296,557","148837,98","65,400","52,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 06:00:00,"4127,933","29361,42","65,000","57,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 06:00:00,"1598,450","44843,50","66,250","56,410",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 06:00:00,"4946,209","136206,80","65,540","62,940",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 06:00:00,"1382,040","48050,30","65,110","56,120",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 06:00:00,"9107,680","264848,00","65,410","55,570",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 06:00:00,"1475,010","48455,20","62,820","53,450",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 06:00:00,"1748,010","51806,80","64,830","52,510",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 06:00:00,"637,620","19131,30","65,940","51,970",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 06:00:00,"161,420","6249,00","64,910","52,350",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 07:00:00,"8128,060","284202,72","65,780","57,280",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 07:00:00,"2428,514","59438,74","63,000","52,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 07:00:00,"1910,328","47750,32","63,900","53,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 07:00:00,"3699,725","111433,72","65,000","56,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 07:00:00,"4128,710","151279,84","66,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 07:00:00,"2855,337","67672,46","68,000","44,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 07:00:00,"875,750","26034,50","65,340","54,850",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 07:00:00,"2268,519","65835,80","68,000","49,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 07:00:00,"16960,248","458535,56","65,580","56,660",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 07:00:00,"15279,988","364436,50","65,770","53,780",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 07:00:00,"14440,029","448552,19","66,350","53,150",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 07:00:00,"7517,970","237727,00","66,800","56,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 07:00:00,"17068,729","435812,38","67,220","49,780",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 07:00:00,"8374,850","181487,39","67,100","55,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 07:00:00,"6665,760","139969,00","66,400","53,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 07:00:00,"8758,609","231303,59","66,400","57,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 07:00:00,"19044,029","416130,19","65,920","55,870",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 07:00:00,"28346,598","659952,00","66,330","53,860",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 07:00:00,"3604,843","90958,75","58,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 07:00:00,"3455,811","81426,84","50,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 07:00:00,"860,428","22317,03","66,000","55,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 07:00:00,"1667,720","39726,30","66,800","38,960",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 07:00:00,"2007,247","44562,06","65,000","43,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 07:00:00,"666,140","18846,00","55,250","50,480",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 07:00:00,"13418,488","378446,38","66,100","54,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 07:00:00,"4175,820","100688,40","65,900","49,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 07:00:00,"657,200","22542,30","65,010","55,610",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 07:00:00,"1443,130","44087,90","64,970","59,710",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 07:00:00,"4296,582","148839,63","65,500","53,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 07:00:00,"4127,945","29362,56","65,000","57,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 07:00:00,"1598,480","44846,50","66,270","56,030",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 07:00:00,"4946,220","136211,80","65,460","62,750",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 07:00:00,"1382,080","48053,10","65,280","56,020",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 07:00:00,"9107,709","264850,19","65,290","55,760",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 07:00:00,"1475,030","48456,40","65,210","52,430",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 07:00:00,"1748,040","51809,10","64,670","51,440",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 07:00:00,"637,650","19133,10","65,910","51,920",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 07:00:00,"161,440","6249,70","65,160","44,860",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 08:00:00,"8128,080","284205,00","65,720","57,250",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 08:00:00,"2428,518","59439,08","63,000","52,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 08:00:00,"1910,333","47750,76","63,800","50,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 08:00:00,"3699,736","111434,79","65,000","56,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 08:00:00,"4128,730","151281,37","66,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 08:00:00,"2855,353","67673,05","68,000","44,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 08:00:00,"875,760","26035,40","65,410","54,720",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 08:00:00,"2268,532","65836,30","67,000","45,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 08:00:00,"16960,279","458538,56","64,480","55,370",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 08:00:00,"15280,020","364438,38","65,810","53,140",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 08:00:00,"14440,100","448557,06","66,340","53,330",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 08:00:00,"7518,020","237730,88","66,700","54,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 08:00:00,"17068,779","435814,69","67,280","48,690",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 08:00:00,"8374,890","181489,89","67,000","51,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 08:00:00,"6665,779","139970,59","66,600","53,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 08:00:00,"8758,629","231305,09","66,300","56,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 08:00:00,"19044,078","416134,09","65,940","55,170",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 08:00:00,"28346,598","659955,00","66,330","53,820",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 08:00:00,"3604,844","90958,92","65,000","54,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 08:00:00,"3455,811","81426,84","47,000","44,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 08:00:00,"860,430","22317,13","63,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 08:00:00,"1667,750","39727,20","66,380","31,660",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 08:00:00,"2007,258","44562,70","67,000","41,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 08:00:00,"666,140","18846,00","52,230","47,700",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 08:00:00,"13418,529","378449,09","66,200","54,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 08:00:00,"4175,840","100689,59","65,900","48,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 08:00:00,"657,200","22542,50","63,950","52,440",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 08:00:00,"1443,140","44090,50","64,940","59,590",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 08:00:00,"4296,602","148841,00","65,300","52,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 08:00:00,"4127,956","29363,70","65,000","56,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 08:00:00,"1598,520","44849,60","66,310","55,070",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 08:00:00,"4946,240","136216,80","65,150","62,230",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 08:00:00,"1382,110","48055,50","65,110","56,290",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 08:00:00,"9107,729","264852,28","65,020","42,470",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 08:00:00,"1475,050","48458,00","64,990","45,870",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 08:00:00,"1748,080","51811,40","64,720","49,490",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 08:00:00,"637,680","19134,80","65,960","52,080",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 08:00:00,"161,460","6250,60","65,470","43,760",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-09-01 09:00:00,"3968,692","88681,61","63,500","43,800",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-09-01 09:00:00,"3827,630","85429,77","65,000","44,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 09:00:00,"8128,110","284207,31","65,600","54,750",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-09-01 09:00:00,"2641,012","77602,17","65,300","33,100",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-09-01 09:00:00,"7118,050","237062,91","65,550","48,370",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-09-01 09:00:00,"3849,550","124711,50","63,930","38,960",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 09:00:00,"2428,525","59439,62","63,400","51,400",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-09-01 09:00:00,"4002,620","111305,90","65,060","41,240",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 09:00:00,"1910,339","47751,19","63,100","50,700",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-09-01 09:00:00,"2906,817","58435,34","65,000","51,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-09-01 09:00:00,"3439,504","96169,72","65,000","51,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-09-01 09:00:00,"1627,877","33684,20","63,400","45,800",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-09-01 09:00:00,"1758,300","35923,10","63,300","40,680",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-09-01 09:00:00,"4919,292","158061,18","66,000","53,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 09:00:00,"3699,749","111435,87","65,000","54,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-09-01 09:00:00,"2994,161","64395,06","63,700","49,800",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-09-01 09:00:00,"675,481","20134,80","64,200","52,000",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-09-01 09:00:00,"825,589","25709,92","63,600","48,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 09:00:00,"4128,760","151282,90","66,000","52,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-09-01 09:00:00,"2609,627","56510,14","64,000","52,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 09:00:00,"2855,380","67674,05","68,000","44,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-09-01 09:00:00,"908,712","29326,38","66,000","52,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-09-01 09:00:00,"1482,030","40507,80","65,570","49,970",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-09-01 09:00:00,"1302,670","37986,60","64,050","51,210",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 09:00:00,"875,770","26036,20","65,520","50,880",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 09:00:00,"2268,541","65836,59","66,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 09:00:00,"16960,338","458544,00","65,480","58,790",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 09:00:00,"15280,049","364440,59","65,920","53,610",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 09:00:00,"14440,139","448559,25","65,630","41,820",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 09:00:00,"7518,069","237734,78","66,700","54,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 09:00:00,"17068,828","435817,19","67,850","50,930",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 09:00:00,"8374,949","181492,69","67,400","49,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 09:00:00,"6665,810","139972,19","66,400","52,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 09:00:00,"8758,649","231306,88","66,600","56,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 09:00:00,"19044,129","416138,00","65,860","53,190",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 09:00:00,"28346,699","659959,00","66,270","53,680",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-09-01 09:00:00,"756,190","18932,60","62,820","47,860",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 09:00:00,"3604,858","90959,98","65,000","55,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 09:00:00,"3455,818","81427,13","64,000","37,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 09:00:00,"860,435","22317,29","65,000","47,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 09:00:00,"1667,770","39727,80","66,040","31,530",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 09:00:00,"2007,275","44563,38","67,000","47,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-09-01 09:00:00,"238,401","8277,71","62,360","47,530",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 09:00:00,"666,140","18846,00","49,530","45,320",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-09-01 09:00:00,"448,750","13799,20","60,910","44,390",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-09-01 09:00:00,"9402,899","252835,09","65,900","53,600",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-09-01 09:00:00,"783,180","21579,80","63,550","46,390",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 09:00:00,"13418,568","378451,78","66,100","51,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 09:00:00,"4175,870","100690,70","65,900","43,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 09:00:00,"657,220","22543,30","65,210","47,590",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 09:00:00,"1443,160","44093,20","65,010","59,390",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 09:00:00,"4296,630","148842,92","65,300","52,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 09:00:00,"4127,968","29364,84","66,000","56,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-09-01 09:00:00,"1533,700","48802,10","66,120","47,310",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 09:00:00,"1598,570","44852,60","66,240","52,320",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 09:00:00,"4946,260","136221,80","65,780","62,040",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 09:00:00,"1382,140","48057,90","65,150","53,740",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 09:00:00,"9107,779","264854,38","65,640","40,230",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 09:00:00,"1475,090","48459,50","65,150","43,640",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 09:00:00,"1748,140","51813,70","64,720","43,480",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-09-01 09:00:00,"575,320","17905,70","64,930","50,920",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 09:00:00,"637,710","19136,60","65,910","52,010",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 09:00:00,"161,490","6251,80","65,760","36,380",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-09-01 09:00:00,"3,520","220,50","64,460","50,130",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 10:00:00,"8128,140","284209,50","65,930","52,410",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 10:00:00,"2428,533","59440,13","63,300","46,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 10:00:00,"1910,347","47751,63","63,700","48,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 10:00:00,"3699,767","111437,12","65,000","52,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 10:00:00,"4128,790","151284,46","66,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 10:00:00,"2855,399","67674,60","68,000","32,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 10:00:00,"875,790","26037,00","65,490","50,360",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 10:00:00,"2268,564","65837,34","67,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 10:00:00,"16960,408","458549,00","66,000","53,350",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 10:00:00,"15280,078","364442,78","65,920","52,930",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 10:00:00,"14440,209","448562,19","66,390","45,970",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 10:00:00,"7518,129","237738,69","66,900","52,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 10:00:00,"17068,889","435819,69","67,610","39,190",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 10:00:00,"8375,010","181495,50","67,100","47,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 10:00:00,"6665,829","139973,80","66,700","48,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 10:00:00,"8758,680","231309,59","66,500","56,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 10:00:00,"19044,199","416141,88","65,890","46,980",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 10:00:00,"28346,797","659965,00","66,450","48,110",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 10:00:00,"3604,874","90961,16","66,000","52,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 10:00:00,"3455,839","81427,94","63,000","36,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 10:00:00,"860,452","22318,22","65,000","42,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 10:00:00,"1667,810","39728,70","66,310","31,140",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 10:00:00,"2007,279","44563,52","66,000","27,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 10:00:00,"666,150","18846,50","65,390","41,040",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 10:00:00,"13418,619","378454,69","66,200","50,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 10:00:00,"4175,900","100691,90","66,000","41,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 10:00:00,"657,230","22543,80","64,580","42,720",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 10:00:00,"1443,180","44096,60","65,350","59,910",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 10:00:00,"4296,657","148844,72","65,500","50,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 10:00:00,"4127,980","29365,98","66,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 10:00:00,"1598,620","44855,80","66,230","49,200",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 10:00:00,"4946,280","136226,80","65,920","61,410",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 10:00:00,"1382,180","48060,60","65,080","56,050",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 10:00:00,"9107,829","264856,59","65,790","38,890",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 10:00:00,"1475,130","48461,00","65,190","42,470",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 10:00:00,"1748,200","51816,00","64,780","41,120",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 10:00:00,"637,730","19138,30","65,890","51,950",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 10:00:00,"161,510","6252,80","65,740","37,170",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 11:00:00,"8128,180","284211,81","65,930","49,950",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 11:00:00,"2428,540","59440,46","63,200","46,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 11:00:00,"1910,354","47752,06","64,100","48,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 11:00:00,"3699,789","111438,52","66,000","51,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 11:00:00,"4128,820","151286,06","66,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 11:00:00,"2855,430","67675,34","68,000","32,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 11:00:00,"875,800","26037,80","65,490","44,380",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 11:00:00,"2268,588","65837,95","67,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 11:00:00,"16960,459","458552,75","65,030","55,340",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 11:00:00,"15280,119","364445,09","65,900","53,110",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 11:00:00,"14440,328","448567,00","66,350","47,080",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 11:00:00,"7518,199","237742,59","66,800","50,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 11:00:00,"17068,959","435822,38","61,850","45,930",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 11:00:00,"8375,069","181498,30","67,300","49,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 11:00:00,"6665,869","139975,39","66,500","43,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 11:00:00,"8758,709","231312,88","66,600","57,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 11:00:00,"19044,270","416145,78","65,840","51,460",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 11:00:00,"28346,898","659971,00","66,530","50,250",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 11:00:00,"3604,890","90962,08","66,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 11:00:00,"3455,860","81428,41","64,000","27,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 11:00:00,"860,454","22318,30","63,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 11:00:00,"1667,840","39729,50","66,020","29,230",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 11:00:00,"2007,308","44564,45","67,000","44,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 11:00:00,"666,170","18847,20","63,370","37,190",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 11:00:00,"13418,680","378457,59","66,000","49,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 11:00:00,"4175,930","100693,09","65,900","42,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 11:00:00,"657,240","22544,40","65,200","43,990",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 11:00:00,"1443,210","44100,40","65,430","60,020",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 11:00:00,"4296,699","148847,38","65,700","53,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 11:00:00,"4127,996","29367,13","66,000","54,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 11:00:00,"1598,690","44859,30","66,310","51,530",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 11:00:00,"4946,310","136231,69","65,940","60,060",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 11:00:00,"1382,220","48063,50","65,020","55,840",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 11:00:00,"9107,879","264858,69","65,830","46,600",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 11:00:00,"1475,170","48462,50","65,150","41,730",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 11:00:00,"1748,260","51818,30","64,760","42,360",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 11:00:00,"637,770","19140,20","66,040","41,880",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 11:00:00,"161,550","6254,20","65,650","40,330",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 12:00:00,"8128,220","284214,00","66,190","52,120",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 12:00:00,"2428,549","59440,93","63,800","43,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 12:00:00,"1910,361","47752,50","64,500","50,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 12:00:00,"3699,814","111440,08","65,000","52,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 12:00:00,"4128,860","151287,67","65,000","44,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 12:00:00,"2855,456","67675,94","68,000","30,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 12:00:00,"875,830","26038,60","65,540","45,120",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 12:00:00,"2268,610","65838,48","68,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 12:00:00,"16960,539","458559,50","66,070","56,120",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 12:00:00,"15280,158","364447,38","65,900","46,290",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 12:00:00,"14440,428","448571,88","66,370","47,580",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 12:00:00,"7518,279","237746,38","66,800","46,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 12:00:00,"17069,020","435825,00","64,170","45,120",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 12:00:00,"8375,140","181501,09","66,900","46,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 12:00:00,"6665,919","139977,19","66,700","44,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 12:00:00,"8758,749","231316,19","66,600","57,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 12:00:00,"19044,338","416149,69","65,870","50,810",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 12:00:00,"28346,996","659974,00","66,330","53,760",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 12:00:00,"3604,914","90962,98","65,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 12:00:00,"3455,880","81428,84","64,000","24,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 12:00:00,"860,480","22319,54","67,000","53,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 12:00:00,"1667,880","39730,40","67,160","31,780",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 12:00:00,"2007,332","44565,41","66,000","26,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 12:00:00,"666,180","18847,30","64,560","26,050",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 12:00:00,"13418,738","378460,69","65,800","49,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 12:00:00,"4175,970","100694,40","64,900","40,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 12:00:00,"657,260","22545,00","65,180","40,080",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 12:00:00,"1443,230","44104,20","65,420","59,890",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 12:00:00,"4296,734","148849,53","65,900","52,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 12:00:00,"4128,012","29368,28","66,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 12:00:00,"1598,750","44862,90","66,380","48,670",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 12:00:00,"4946,350","136236,69","66,020","60,530",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 12:00:00,"1382,250","48064,90","64,960","46,880",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 12:00:00,"9107,919","264860,78","65,910","38,140",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 12:00:00,"1475,220","48464,00","65,130","34,650",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 12:00:00,"1748,320","51820,70","64,640","45,730",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 12:00:00,"637,880","19144,90","66,290","53,020",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 12:00:00,"161,580","6255,20","65,410","49,900",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-09-01 13:00:00,"3968,755","88683,38","63,600","28,300",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-09-01 13:00:00,"3827,680","85431,52","65,000","38,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 13:00:00,"8128,260","284216,31","65,880","50,830",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-09-01 13:00:00,"2641,047","77603,20","65,200","38,700",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-09-01 13:00:00,"7118,240","237070,41","65,730","42,850",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-09-01 13:00:00,"3849,670","124716,30","63,180","44,760",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 13:00:00,"2428,561","59441,41","64,000","45,100",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-09-01 13:00:00,"4002,700","111308,70","65,370","35,290",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 13:00:00,"1910,368","47752,93","64,100","50,800",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-09-01 13:00:00,"2906,892","58438,05","65,000","41,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-09-01 13:00:00,"3439,567","96172,57","65,000","46,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-09-01 13:00:00,"1627,913","33685,21","63,500","29,600",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-09-01 13:00:00,"1758,330","35924,00","63,470","30,520",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-09-01 13:00:00,"4919,421","158069,28","66,000","53,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 13:00:00,"3699,836","111441,49","66,000","54,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-09-01 13:00:00,"2994,257","64399,53","63,900","40,900",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-09-01 13:00:00,"675,509","20136,46","63,000","42,300",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-09-01 13:00:00,"825,623","25711,76","62,400","32,400",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 13:00:00,"4128,900","151289,35","66,000","45,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-09-01 13:00:00,"2609,677","56513,48","64,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 13:00:00,"2855,491","67676,70","68,000","30,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-09-01 13:00:00,"908,756","29328,95","66,000","49,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-09-01 13:00:00,"1482,110","40511,60","65,460","49,040",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-09-01 13:00:00,"1302,750","37991,50","64,970","49,970",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 13:00:00,"875,840","26039,40","65,540","46,890",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 13:00:00,"2268,648","65839,45","67,000","36,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 13:00:00,"16960,578","458562,88","65,950","53,900",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 13:00:00,"15280,199","364449,59","65,910","50,010",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 13:00:00,"14440,529","448576,75","66,370","49,350",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 13:00:00,"7518,359","237750,19","66,900","48,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 13:00:00,"17069,068","435827,56","68,350","51,530",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 13:00:00,"8375,199","181503,89","67,300","47,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 13:00:00,"6665,959","139979,00","66,700","46,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 13:00:00,"8758,779","231319,19","66,400","57,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 13:00:00,"19044,398","416153,59","65,980","51,520",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 13:00:00,"28346,996","659978,00","66,520","42,930",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-09-01 13:00:00,"756,270","18935,90","63,840","49,990",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 13:00:00,"3604,947","90964,61","66,000","51,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 13:00:00,"3455,906","81429,45","65,000","31,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 13:00:00,"860,484","22319,69","64,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 13:00:00,"1667,900","39731,00","66,420","25,960",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 13:00:00,"2007,351","44566,13","66,000","25,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-09-01 13:00:00,"238,413","8278,36","62,760","46,480",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 13:00:00,"666,200","18848,20","64,330","36,940",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-09-01 13:00:00,"448,800","13800,60","61,440","22,320",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-09-01 13:00:00,"9403,149","252848,59","66,200","46,600",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-09-01 13:00:00,"783,250","21582,90","64,380","44,520",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 13:00:00,"13418,799","378463,88","66,200","50,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 13:00:00,"4176,010","100695,70","65,700","43,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 13:00:00,"657,270","22545,50","64,940","42,900",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 13:00:00,"1443,250","44108,00","65,490","60,090",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 13:00:00,"4296,767","148851,64","65,600","51,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 13:00:00,"4128,029","29369,43","66,000","54,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-09-01 13:00:00,"1533,880","48809,80","66,160","45,910",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 13:00:00,"1598,830","44866,40","66,340","49,130",
