﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 13:00:00,"4946,380","136241,59","65,940","61,200",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 13:00:00,"1382,300","48069,00","64,800","54,690",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 13:00:00,"9107,970","264862,88","65,830","48,990",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 13:00:00,"1475,270","48465,70","65,370","41,230",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 13:00:00,"1748,380","51823,10","63,740","40,840",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-09-01 13:00:00,"575,400","17911,10","64,610","48,910",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 13:00:00,"637,910","19146,80","65,980","52,750",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 13:00:00,"161,610","6256,40","65,740","41,850",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-09-01 13:00:00,"3,580","223,80","64,600","47,710",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 14:00:00,"8128,290","284218,50","65,660","54,090",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 14:00:00,"2428,570","59441,88","63,500","47,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 14:00:00,"1910,376","47753,37","63,800","40,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 14:00:00,"3699,852","111442,72","65,000","55,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 14:00:00,"4128,930","151291,00","66,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 14:00:00,"2855,534","67677,70","68,000","32,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 14:00:00,"875,860","26040,20","65,490","45,600",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 14:00:00,"2268,656","65839,66","66,000","28,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 14:00:00,"16960,639","458567,25","65,250","57,580",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 14:00:00,"15280,238","364451,88","65,960","48,250",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 14:00:00,"14440,629","448581,56","66,360","48,800",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 14:00:00,"7518,439","237754,00","66,800","50,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 14:00:00,"17069,129","435830,19","68,210","47,430",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 14:00:00,"8375,260","181506,69","67,000","48,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 14:00:00,"6665,989","139980,80","66,300","50,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 14:00:00,"8758,810","231322,09","66,200","57,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 14:00:00,"19044,469","416157,50","65,940","52,430",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 14:00:00,"28347,199","659985,00","66,450","50,680",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 14:00:00,"3604,971","90965,86","66,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 14:00:00,"3455,926","81429,96","64,000","24,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 14:00:00,"860,508","22320,71","67,000","53,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 14:00:00,"1667,950","39731,90","66,750","27,040",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 14:00:00,"2007,373","44566,91","66,000","29,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 14:00:00,"666,210","18848,40","64,830","28,040",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 14:00:00,"13418,859","378467,00","66,100","49,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 14:00:00,"4176,040","100697,00","65,800","44,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 14:00:00,"657,290","22546,10","65,040","46,800",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 14:00:00,"1443,280","44111,80","65,500","59,980",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 14:00:00,"4296,805","148854,09","65,500","52,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 14:00:00,"4128,046","29370,59","66,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 14:00:00,"1598,890","44870,00","66,250","51,280",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 14:00:00,"4946,399","136246,59","65,920","62,180",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 14:00:00,"1382,340","48071,60","64,940","55,730",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 14:00:00,"9108,010","264865,09","65,800","47,460",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 14:00:00,"1475,320","48467,60","65,360","42,970",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 14:00:00,"1748,440","51825,50","64,490","40,800",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 14:00:00,"637,930","19148,40","65,910","52,210",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 14:00:00,"161,630","6257,30","65,390","44,280",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 15:00:00,"8128,320","284220,81","65,510","55,010",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 15:00:00,"2428,578","59442,35","63,600","49,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 15:00:00,"1910,388","47753,87","64,500","47,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 15:00:00,"3699,869","111443,96","65,000","52,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 15:00:00,"4128,960","151292,65","66,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 15:00:00,"2855,569","67678,48","68,000","29,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 15:00:00,"875,880","26041,10","65,570","43,580",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 15:00:00,"2268,702","65840,96","67,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 15:00:00,"16960,699","458572,69","65,910","56,490",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 15:00:00,"15280,289","364454,19","65,960","48,860",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 15:00:00,"14440,738","448586,50","66,360","48,840",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 15:00:00,"7518,510","237757,78","66,700","51,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 15:00:00,"17069,178","435832,69","68,370","38,720",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 15:00:00,"8375,319","181509,50","67,000","53,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 15:00:00,"6666,020","139982,50","66,200","50,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 15:00:00,"8758,839","231324,78","66,600","57,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 15:00:00,"19044,520","416161,38","65,840","53,450",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 15:00:00,"28347,199","659988,00","66,380","53,760",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 15:00:00,"3604,995","90966,81","65,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 15:00:00,"3455,948","81430,52","64,000","30,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 15:00:00,"860,515","22321,17","64,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 15:00:00,"1667,990","39732,80","66,870","29,240",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 15:00:00,"2007,394","44567,56","66,000","26,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 15:00:00,"666,240","18849,20","64,950","34,890",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 15:00:00,"13418,908","378470,19","66,100","52,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 15:00:00,"4176,070","100698,30","65,800","41,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 15:00:00,"657,300","22546,70","65,170","41,280",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 15:00:00,"1443,300","44115,20","65,200","60,040",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 15:00:00,"4296,834","148855,98","65,000","51,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 15:00:00,"4128,065","29371,75","66,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 15:00:00,"1598,950","44873,50","66,320","52,990",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 15:00:00,"4946,419","136251,50","65,940","62,350",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 15:00:00,"1382,390","48074,70","64,520","55,650",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 15:00:00,"9108,060","264867,19","65,800","49,020",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 15:00:00,"1475,370","48469,20","65,250","41,210",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 15:00:00,"1748,500","51827,90","64,660","41,590",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 15:00:00,"637,960","19150,10","65,960","51,430",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 15:00:00,"161,650","6258,30","65,380","50,900",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 16:00:00,"8128,350","284223,09","65,100","53,900",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 16:00:00,"2428,583","59442,65","62,300","48,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 16:00:00,"1910,400","47754,42","63,400","42,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 16:00:00,"3699,889","111445,29","65,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 16:00:00,"4128,990","151294,26","66,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 16:00:00,"2855,603","67679,24","68,000","30,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 16:00:00,"875,900","26041,90","65,490","48,610",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 16:00:00,"2268,708","65841,13","66,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 16:00:00,"16960,748","458576,88","66,000","56,350",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 16:00:00,"15280,328","364456,50","65,930","50,730",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 16:00:00,"14440,828","448591,25","66,400","49,280",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 16:00:00,"7518,579","237761,69","66,800","49,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 16:00:00,"17069,238","435835,25","67,620","45,940",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 16:00:00,"8375,369","181512,30","67,400","49,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 16:00:00,"6666,060","139984,19","66,700","49,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 16:00:00,"8758,869","231327,88","66,300","57,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 16:00:00,"19044,578","416165,28","65,880","52,800",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 16:00:00,"28347,398","659994,00","66,420","49,190",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 16:00:00,"3605,018","90967,81","65,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 16:00:00,"3455,967","81430,95","64,000","27,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 16:00:00,"860,519","22321,28","63,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 16:00:00,"1668,010","39733,30","66,300","31,250",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 16:00:00,"2007,416","44568,27","67,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 16:00:00,"666,240","18849,20","60,980","31,610",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 16:00:00,"13418,969","378473,38","66,200","52,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 16:00:00,"4176,110","100699,59","66,000","43,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 16:00:00,"657,320","22547,30","65,080","41,570",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 16:00:00,"1443,320","44118,20","65,270","59,700",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 16:00:00,"4296,859","148857,78","64,800","51,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 16:00:00,"4128,084","29372,92","66,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 16:00:00,"1599,000","44877,10","66,400","55,690",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 16:00:00,"4946,450","136256,50","65,830","60,270",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 16:00:00,"1382,430","48077,30","65,110","55,880",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 16:00:00,"9108,100","264869,28","65,710","46,810",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 16:00:00,"1475,400","48470,70","65,150","44,110",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 16:00:00,"1748,570","51830,40","64,650","41,000",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 16:00:00,"638,070","19154,20","66,270","49,610",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 16:00:00,"161,660","6259,00","65,250","50,920",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-09-01 17:00:00,"3968,814","88685,01","63,400","32,300",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-09-01 17:00:00,"3827,733","85433,23","64,000","39,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 17:00:00,"8128,380","284225,31","65,750","51,410",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-09-01 17:00:00,"2641,084","77604,26","65,300","38,100",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-09-01 17:00:00,"7118,410","237077,70","65,500","49,750",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-09-01 17:00:00,"3849,740","124719,10","61,390","49,260",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 17:00:00,"2428,590","59443,12","63,800","50,300",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-09-01 17:00:00,"4002,770","111311,60","65,210","45,750",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 17:00:00,"1910,416","47754,98","64,200","37,800",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-09-01 17:00:00,"2906,964","58440,82","65,000","44,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-09-01 17:00:00,"3439,628","96175,61","65,000","49,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-09-01 17:00:00,"1627,948","33686,29","63,500","41,300",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-09-01 17:00:00,"1758,350","35924,80","63,310","42,220",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-09-01 17:00:00,"4919,546","158077,54","66,000","54,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 17:00:00,"3699,906","111446,55","65,000","53,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-09-01 17:00:00,"2994,346","64404,00","63,500","48,700",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-09-01 17:00:00,"675,533","20137,89","63,400","48,300",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-09-01 17:00:00,"825,656","25713,41","64,000","48,600",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 17:00:00,"4129,020","151295,87","66,000","50,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-09-01 17:00:00,"2609,725","56516,84","64,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 17:00:00,"2855,636","67680,01","68,000","30,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-09-01 17:00:00,"908,800","29331,37","66,000","53,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-09-01 17:00:00,"1482,180","40515,20","65,460","49,540",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-09-01 17:00:00,"1302,840","37996,10","64,150","50,600",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 17:00:00,"875,910","26042,70","65,510","46,990",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 17:00:00,"2268,754","65842,34","68,000","36,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 17:00:00,"16960,789","458580,19","65,790","54,460",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 17:00:00,"15280,379","364458,78","65,900","50,020",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 17:00:00,"14440,928","448596,19","66,360","50,660",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 17:00:00,"7518,649","237765,50","66,900","52,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 17:00:00,"17069,289","435837,88","67,820","48,960",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 17:00:00,"8375,430","181515,09","67,300","48,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 17:00:00,"6666,090","139986,00","66,300","50,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 17:00:00,"8758,899","231331,38","66,300","57,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 17:00:00,"19044,639","416169,19","65,770","52,360",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 17:00:00,"28347,398","659997,00","66,390","53,740",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-09-01 17:00:00,"756,320","18938,60","63,100","48,780",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 17:00:00,"3605,042","90968,88","66,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 17:00:00,"3455,987","81431,46","64,000","31,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 17:00:00,"860,540","22322,22","66,000","49,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 17:00:00,"1668,050","39734,30","66,770","28,870",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 17:00:00,"2007,435","44568,95","67,000","39,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-09-01 17:00:00,"238,425","8278,97","62,730","46,440",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 17:00:00,"666,270","18850,10","65,050","36,630",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-09-01 17:00:00,"448,850","13801,90","61,220","38,250",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-09-01 17:00:00,"9403,399","252862,78","66,100","51,400",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-09-01 17:00:00,"783,310","21585,70","64,210","44,370",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 17:00:00,"13419,020","378476,59","66,200","51,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 17:00:00,"4176,140","100700,90","66,000","46,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 17:00:00,"657,330","22548,00","65,110","46,190",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 17:00:00,"1443,340","44121,40","65,260","59,990",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 17:00:00,"4296,889","148859,77","65,500","52,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 17:00:00,"4128,102","29374,08","66,000","52,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-09-01 17:00:00,"1534,050","48817,50","66,130","49,490",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 17:00:00,"1599,040","44880,60","66,210","55,840",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 17:00:00,"4946,479","136261,50","65,920","60,960",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 17:00:00,"1382,460","48079,90","65,210","55,650",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 17:00:00,"9108,140","264871,50","65,790","42,810",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 17:00:00,"1475,450","48472,20","65,160","39,280",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 17:00:00,"1748,640","51832,80","64,890","41,250",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-09-01 17:00:00,"575,500","17916,20","64,660","51,490",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 17:00:00,"638,120","19157,60","65,860","52,040",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 17:00:00,"161,680","6259,90","65,370","46,870",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-09-01 17:00:00,"3,640","227,00","64,550","51,260",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 18:00:00,"8128,420","284227,59","65,850","53,200",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 18:00:00,"2428,598","59443,64","64,200","50,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 18:00:00,"1910,432","47755,54","64,300","44,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 18:00:00,"3699,930","111448,02","65,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 18:00:00,"4129,050","151297,47","66,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 18:00:00,"2855,669","67680,77","68,000","32,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 18:00:00,"875,930","26043,60","65,590","47,240",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 18:00:00,"2268,760","65842,52","66,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 18:00:00,"16960,850","458585,19","65,460","59,010",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 18:00:00,"15280,418","364461,00","65,910","51,060",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 18:00:00,"14441,020","448601,06","66,340","50,180",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 18:00:00,"7518,729","237769,28","66,800","48,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 18:00:00,"17069,350","435840,50","64,430","47,190",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 18:00:00,"8375,489","181517,89","67,400","50,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 18:00:00,"6666,119","139987,69","66,200","45,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 18:00:00,"8758,939","231334,78","66,500","57,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 18:00:00,"19044,699","416173,09","65,820","52,810",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 18:00:00,"28347,496","660003,00","66,530","48,430",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 18:00:00,"3605,065","90969,95","65,000","49,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 18:00:00,"3456,015","81432,17","65,000","38,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 18:00:00,"860,544","22322,36","63,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 18:00:00,"1668,110","39735,60","66,690","29,780",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 18:00:00,"2007,472","44570,40","67,000","50,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 18:00:00,"666,270","18850,10","61,250","30,860",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 18:00:00,"13419,078","378480,00","66,200","48,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 18:00:00,"4176,169","100702,20","65,800","41,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 18:00:00,"657,350","22548,60","65,100","40,420",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 18:00:00,"1443,360","44124,70","65,270","59,810",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 18:00:00,"4296,916","148861,52","65,300","53,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 18:00:00,"4128,121","29375,24","66,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 18:00:00,"1599,090","44884,20","66,320","51,790",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 18:00:00,"4946,510","136266,39","60,820","58,880",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 18:00:00,"1382,530","48083,10","65,130","49,070",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 18:00:00,"9108,180","264873,59","65,820","47,180",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 18:00:00,"1475,490","48473,60","65,170","39,680",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 18:00:00,"1748,700","51835,20","64,820","41,080",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 18:00:00,"638,150","19159,30","65,950","52,480",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 18:00:00,"161,700","6260,90","65,320","48,350",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 19:00:00,"8128,450","284229,81","65,850","51,920",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 19:00:00,"2428,605","59444,02","63,100","45,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 19:00:00,"1910,442","47756,09","64,400","49,300",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 19:00:00,"3699,949","111449,35","66,000","52,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 19:00:00,"4129,080","151299,06","66,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 19:00:00,"2855,701","67681,55","67,000","32,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 19:00:00,"875,950","26044,50","65,580","48,630",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 19:00:00,"2268,798","65843,45","67,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 19:00:00,"16960,918","458590,38","65,940","53,600",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 19:00:00,"15280,459","364463,28","65,920","49,480",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 19:00:00,"14441,109","448605,88","66,320","49,420",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 19:00:00,"7518,810","237773,09","66,800","49,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 19:00:00,"17069,408","435843,06","62,340","40,510",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 19:00:00,"8375,539","181520,69","67,100","51,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 19:00:00,"6666,169","139989,30","66,500","47,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 19:00:00,"8758,970","231338,38","66,600","57,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 19:00:00,"19044,758","416177,00","65,880","51,600",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 19:00:00,"28347,598","660007,00","66,270","53,850",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 19:00:00,"3605,086","90972,59","66,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 19:00:00,"3456,033","81432,66","63,000","22,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 19:00:00,"860,558","22322,98","67,000","50,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 19:00:00,"1668,150","39736,60","66,440","32,740",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 19:00:00,"2007,496","44571,27","67,000","47,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 19:00:00,"666,320","18852,40","65,550","49,000",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 19:00:00,"13419,158","378483,38","66,200","44,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 19:00:00,"4176,209","100703,50","65,800","41,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 19:00:00,"657,360","22549,20","65,110","47,730",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 19:00:00,"1443,380","44128,30","65,420","60,030",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 19:00:00,"4296,943","148863,28","65,700","52,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 19:00:00,"4128,141","29376,40","66,000","50,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 19:00:00,"1599,150","44887,70","66,320","51,810",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 19:00:00,"4946,540","136271,30","65,950","59,970",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 19:00:00,"1382,600","48086,50","65,270","49,140",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 19:00:00,"9108,229","264875,78","65,840","46,640",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 19:00:00,"1475,530","48475,10","65,200","39,530",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 19:00:00,"1748,770","51837,60","64,590","40,900",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 19:00:00,"638,170","19161,00","65,940","52,200",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 19:00:00,"161,720","6261,70","65,320","48,710",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 20:00:00,"8128,490","284232,00","66,120","53,960",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 20:00:00,"2428,616","59444,54","64,200","48,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 20:00:00,"1910,452","47756,65","64,600","49,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 20:00:00,"3699,973","111450,82","65,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 20:00:00,"4129,110","151300,66","65,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 20:00:00,"2855,735","67682,31","69,000","28,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 20:00:00,"875,970","26045,40","65,610","46,580",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 20:00:00,"2268,817","65843,98","67,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 20:00:00,"16960,969","458594,38","65,110","55,090",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 20:00:00,"15280,508","364465,59","65,830","48,060",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 20:00:00,"14441,209","448610,75","66,340","50,230",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 20:00:00,"7518,890","237776,88","66,700","50,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 20:00:00,"17069,469","435845,75","68,330","42,830",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 20:00:00,"8375,600","181523,39","67,300","47,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 20:00:00,"6666,199","139991,00","66,300","49,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 20:00:00,"8759,010","231342,00","66,500","58,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 20:00:00,"19044,828","416180,78","65,850","49,570",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 20:00:00,"28347,598","660010,00","66,280","53,680",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 20:00:00,"3605,108","90973,69","66,000","48,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 20:00:00,"3456,056","81433,21","64,000","33,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 20:00:00,"860,574","22323,96","64,000","36,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 20:00:00,"1668,190","39737,60","66,800","29,030",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 20:00:00,"2007,517","44572,05","68,000","49,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 20:00:00,"666,320","18852,50","58,550","19,760",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 20:00:00,"13419,238","378487,00","66,000","49,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 20:00:00,"4176,250","100704,80","64,800","39,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 20:00:00,"657,370","22549,80","65,090","49,330",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 20:00:00,"1443,400","44131,60","65,300","59,850",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 20:00:00,"4296,968","148864,91","65,800","51,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 20:00:00,"4128,161","29377,55","66,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 20:00:00,"1599,210","44891,20","66,340","53,310",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 20:00:00,"4946,570","136276,09","65,970","60,000",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 20:00:00,"1382,670","48090,10","64,270","47,310",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 20:00:00,"9108,279","264877,88","65,850","41,850",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 20:00:00,"1475,580","48476,60","65,260","41,730",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 20:00:00,"1748,830","51840,00","64,610","40,900",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 20:00:00,"638,200","19162,80","66,000","52,070",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 20:00:00,"161,740","6262,60","65,450","42,990",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-09-01 21:00:00,"3968,877","88686,64","62,700","31,500",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-09-01 21:00:00,"3827,785","85434,95","64,000","42,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 21:00:00,"8128,520","284234,31","66,140","50,110",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-09-01 21:00:00,"2641,114","77605,19","65,200","39,300",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-09-01 21:00:00,"7118,580","237084,70","65,510","44,540",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-09-01 21:00:00,"3849,810","124722,20","61,640","51,550",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 21:00:00,"2428,623","59444,91","63,200","46,200",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-09-01 21:00:00,"4002,850","111314,40","65,650","43,320",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 21:00:00,"1910,462","47757,20","64,500","50,800",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-09-01 21:00:00,"2907,040","58443,59","65,000","37,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-09-01 21:00:00,"3439,701","96178,44","65,000","42,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-09-01 21:00:00,"1627,979","33687,33","63,500","34,900",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-09-01 21:00:00,"1758,380","35925,60","63,400","39,940",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-09-01 21:00:00,"4919,677","158085,72","66,000","54,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 21:00:00,"3699,992","111452,13","65,000","55,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-09-01 21:00:00,"2994,443","64408,50","63,800","39,100",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-09-01 21:00:00,"675,558","20139,47","63,700","50,900",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-09-01 21:00:00,"825,692","25715,31","62,400","32,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 21:00:00,"4129,140","151302,30","65,000","46,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-09-01 21:00:00,"2609,775","56520,16","64,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 21:00:00,"2855,771","67683,09","68,000","30,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-09-01 21:00:00,"908,844","29333,77","66,000","51,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-09-01 21:00:00,"1482,260","40519,10","65,500","46,120",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-09-01 21:00:00,"1302,910","38000,70","64,220","47,320",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 21:00:00,"875,990","26046,30","65,520","51,400",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 21:00:00,"2268,837","65844,48","68,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 21:00:00,"16961,049","458600,69","65,980","55,550",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 21:00:00,"15280,549","364467,88","65,890","51,270",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 21:00:00,"14441,289","448615,56","66,290","51,590",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 21:00:00,"7518,959","237780,59","66,700","49,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 21:00:00,"17069,520","435848,38","68,610","48,270",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 21:00:00,"8375,659","181526,19","67,100","49,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 21:00:00,"6666,229","139992,69","66,300","50,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 21:00:00,"8759,039","231345,59","66,600","57,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 21:00:00,"19044,898","416184,59","65,890","51,230",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 21:00:00,"28347,797","660016,00","66,400","48,170",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-09-01 21:00:00,"756,390","18941,60","63,860","46,310",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 21:00:00,"3605,127","90974,78","66,000","52,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 21:00:00,"3456,072","81433,60","64,000","29,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 21:00:00,"860,580","22324,12","65,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 21:00:00,"1668,240","39738,80","67,390","29,640",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 21:00:00,"2007,538","44572,80","68,000","45,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-09-01 21:00:00,"238,444","8279,79","60,960","35,530",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 21:00:00,"666,360","18854,20","65,520","46,960",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-09-01 21:00:00,"448,890","13803,30","61,320","29,440",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-09-01 21:00:00,"9403,699","252877,09","65,900","47,200",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-09-01 21:00:00,"783,370","21588,60","64,530","45,110",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 21:00:00,"13419,309","378490,59","65,900","50,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 21:00:00,"4176,280","100706,09","65,200","39,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 21:00:00,"657,390","22550,40","65,080","43,420",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 21:00:00,"1443,420","44135,20","65,340","60,000",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 21:00:00,"4296,996","148866,66","65,700","53,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 21:00:00,"4128,180","29378,71","66,000","52,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-09-01 21:00:00,"1534,220","48825,20","66,170","48,360",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 21:00:00,"1599,260","44894,70","66,310","52,870",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 21:00:00,"4946,600","136281,00","65,990","60,470",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 21:00:00,"1382,740","48093,70","64,500","50,360",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 21:00:00,"9108,319","264880,00","65,900","48,060",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 21:00:00,"1475,620","48478,00","65,250","39,340",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 21:00:00,"1748,900","51842,50","63,610","40,650",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-09-01 21:00:00,"575,600","17921,50","64,720","49,070",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 21:00:00,"638,260","19165,10","66,150","34,860",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 21:00:00,"161,760","6263,50","65,200","51,430",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-09-01 21:00:00,"3,700","230,10","64,720","47,250",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 22:00:00,"8128,550","284236,50","66,100","53,790",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 22:00:00,"2428,630","59445,25","63,300","44,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 22:00:00,"1910,467","47757,55","63,700","50,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 22:00:00,"3700,008","111453,35","65,000","53,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 22:00:00,"4129,180","151303,98","65,000","46,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 22:00:00,"2855,808","67683,91","68,000","29,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 22:00:00,"876,000","26047,20","65,480","53,310",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 22:00:00,"2268,867","65845,30","67,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 22:00:00,"16961,088","458603,69","65,930","55,960",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 22:00:00,"15280,588","364470,28","65,960","51,800",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 22:00:00,"14441,369","448620,38","66,300","49,820",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 22:00:00,"7519,029","237784,38","66,700","53,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 22:00:00,"17069,578","435850,88","68,140","51,880",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 22:00:00,"8375,720","181529,00","67,200","48,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 22:00:00,"6666,260","139994,39","66,700","50,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 22:00:00,"8759,079","231349,38","66,400","58,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 22:00:00,"19044,959","416188,50","65,860","52,800",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 22:00:00,"28347,797","660019,00","66,170","53,580",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 22:00:00,"3605,141","90975,69","65,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 22:00:00,"3456,090","81434,09","64,000","32,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 22:00:00,"860,603","22325,12","66,000","39,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 22:00:00,"1668,290","39740,00","67,710","32,810",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 22:00:00,"2007,575","44574,16","68,000","48,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 22:00:00,"666,370","18854,30","61,460","35,510",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 22:00:00,"13419,369","378494,09","65,700","51,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 22:00:00,"4176,320","100707,40","65,200","42,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 22:00:00,"657,400","22551,00","65,020","47,820",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 22:00:00,"1443,440","44138,20","65,060","59,860",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 22:00:00,"4297,020","148868,22","65,700","52,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 22:00:00,"4128,196","29379,85","66,000","53,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 22:00:00,"1599,320","44898,20","66,320","52,780",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 22:00:00,"4946,630","136285,80","65,940","60,860",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 22:00:00,"1382,790","48096,80","64,650","46,950",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 22:00:00,"9108,369","264882,19","65,860","53,300",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 22:00:00,"1475,660","48479,50","65,230","39,610",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 22:00:00,"1748,960","51844,90","64,050","40,800",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 22:00:00,"638,400","19170,80","66,270","51,990",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 22:00:00,"161,770","6264,30","65,350","44,420",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-09-01 23:00:00,"8128,590","284238,81","66,040","53,940",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-09-01 23:00:00,"2428,638","59445,64","63,600","46,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-09-01 23:00:00,"1910,473","47757,94","64,100","51,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-09-01 23:00:00,"3700,025","111454,59","65,000","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-09-01 23:00:00,"4129,210","151305,64","65,000","52,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-09-01 23:00:00,"2855,858","67685,05","69,000","32,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-09-01 23:00:00,"876,020","26048,10","65,510","52,740",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-09-01 23:00:00,"2268,889","65845,98","69,000","50,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-09-01 23:00:00,"16961,129","458607,19","64,760","54,200",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-09-01 23:00:00,"15280,629","364472,69","65,900","53,480",
250428,5792992,< 1940,Bolig - Etage,19700,2019-09-01 23:00:00,"14441,428","448622,69","66,170","49,260",
253043,5793002,< 1940,Bolig - Etage,15500,2019-09-01 23:00:00,"7519,089","237788,19","66,800","52,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-09-01 23:00:00,"17069,619","435853,25","63,740","49,500",
253041,5793008,< 1940,Bolig - Etage,10000,2019-09-01 23:00:00,"8375,770","181531,80","67,100","53,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-09-01 23:00:00,"6666,289","139996,09","66,000","52,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-09-01 23:00:00,"8759,109","231352,69","66,100","58,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-09-01 23:00:00,"19045,020","416192,38","65,900","53,700",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-09-01 23:00:00,"28347,898","660023,00","66,170","52,280",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-09-01 23:00:00,"3605,155","90976,48","65,000","50,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-09-01 23:00:00,"3456,106","81434,53","64,000","35,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-09-01 23:00:00,"860,606","22325,21","64,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-09-01 23:00:00,"1668,320","39740,70","66,910","32,830",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-09-01 23:00:00,"2007,589","44574,74","68,000","46,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-09-01 23:00:00,"666,380","18854,60","64,780","28,720",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-09-01 23:00:00,"13419,430","378497,69","65,800","50,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-09-01 23:00:00,"4176,350","100708,70","65,300","44,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-09-01 23:00:00,"657,410","22551,60","65,010","51,290",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-09-01 23:00:00,"1443,460","44140,80","64,970","59,730",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-09-01 23:00:00,"4297,040","148869,53","65,700","50,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-09-01 23:00:00,"4128,211","29381,00","66,000","55,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-09-01 23:00:00,"1599,370","44901,80","66,350","54,210",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-09-01 23:00:00,"4946,660","136290,80","65,970","62,510",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-09-01 23:00:00,"1382,860","48100,40","64,700","46,790",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-09-01 23:00:00,"9108,409","264884,28","65,860","49,500",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-09-01 23:00:00,"1475,710","48481,10","65,200","40,440",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-09-01 23:00:00,"1749,030","51847,30","64,080","40,830",
255968,9300621,< 1940,Bolig - Etage,12800,2019-09-01 23:00:00,"638,450","19174,00","66,020","49,700",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-09-01 23:00:00,"161,790","6265,10","65,120","52,390",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 00:00:00,"8167,350","286156,81","71,650","44,980",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 00:00:00,"2439,026","59875,49","71,000","41,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 00:00:00,"1919,746","48136,10","70,900","46,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 00:00:00,"3719,899","112438,86","71,000","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 00:00:00,"4171,340","152928,70","72,000","52,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 00:00:00,"2893,347","68610,83","75,000","43,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 00:00:00,"892,080","26753,80","71,350","47,950",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 00:00:00,"2291,985","66382,30","74,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 00:00:00,"17027,748","462339,38","70,240","53,470",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 00:00:00,"15331,889","366499,50","71,160","46,110",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 00:00:00,"14520,350","452096,25","70,910","49,430",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 00:00:00,"7591,109","241135,28","71,500","47,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 00:00:00,"17116,959","440678,50","70,980","62,080",
