﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 00:00:00,"8430,029","183774,50","73,100","49,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 00:00:00,"6702,619","141417,19","70,800","46,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 00:00:00,"8804,149","233970,59","70,700","51,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 00:00:00,"19108,799","419119,09","71,170","43,070",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 00:00:00,"28451,398","664262,00","71,290","47,650",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 00:00:00,"3625,703","91829,98","72,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 00:00:00,"3477,249","82066,06","72,000","41,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 00:00:00,"870,935","22630,35","72,000","36,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 00:00:00,"1705,230","40555,80","73,690","30,900",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 00:00:00,"2031,286","45271,05","75,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 00:00:00,"681,020","19305,10","70,640","44,130",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 00:00:00,"13500,418","381822,19","71,700","48,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 00:00:00,"4210,540","101808,59","72,300","38,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 00:00:00,"673,870","23155,90","71,330","49,100",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 00:00:00,"1482,070","46766,80","69,990","50,470",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 00:00:00,"4336,856","150578,41","71,600","52,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 00:00:00,"4148,340","30292,79","71,000","42,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 00:00:00,"1654,330","47189,10","70,980","46,990",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 00:00:00,"4967,140","137255,00","71,680","48,800",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 00:00:00,"1442,330","50530,50","71,680","47,210",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 00:00:00,"9143,029","266418,50","71,050","53,590",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 00:00:00,"1531,500","50264,50","71,830","41,150",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 00:00:00,"1833,900","54488,00","71,840","41,970",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 00:00:00,"693,220","21263,60","70,800","44,910",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 00:00:00,"198,420","7695,80","71,330","45,560",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-10-01 01:00:00,"3989,257","89230,29","69,700","40,000",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-10-01 01:00:00,"3848,880","86054,86","71,000","44,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 01:00:00,"8167,400","286158,59","71,820","42,910",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-10-01 01:00:00,"2650,739","77887,61","71,800","52,600",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-10-01 01:00:00,"7152,020","238336,70","70,590","46,160",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-10-01 01:00:00,"3872,700","125818,70","69,550","44,770",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 01:00:00,"2439,060","59876,55","70,900","43,000",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-10-01 01:00:00,"4021,010","111940,50","71,740","49,090",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 01:00:00,"1919,773","48137,00","71,100","44,500",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-10-01 01:00:00,"2921,578","58966,68","71,000","47,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-10-01 01:00:00,"3458,290","96815,57","70,000","42,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-10-01 01:00:00,"1635,094","33891,00","70,500","38,200",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-10-01 01:00:00,"1765,630","36121,90","70,130","40,090",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-10-01 01:00:00,"4945,478","159577,76","71,000","56,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 01:00:00,"3719,930","112440,21","71,000","51,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-10-01 01:00:00,"3015,081","65187,75","69,500","45,200",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-10-01 01:00:00,"681,317","20377,15","68,300","36,900",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-10-01 01:00:00,"834,982","26081,77","69,900","45,600",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 01:00:00,"4171,420","152931,64","71,000","48,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-10-01 01:00:00,"2633,103","57326,08","71,000","41,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 01:00:00,"2893,414","68612,63","75,000","43,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-10-01 01:00:00,"920,326","29854,41","71,000","56,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-10-01 01:00:00,"1507,080","41366,60","70,880","44,040",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-10-01 01:00:00,"1324,340","38868,10","68,470","43,110",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 01:00:00,"892,110","26755,00","71,090","49,610",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 01:00:00,"2292,038","66383,42","74,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 01:00:00,"17027,879","462345,69","69,630","51,160",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 01:00:00,"15331,988","366503,00","70,500","45,640",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 01:00:00,"14520,520","452103,19","69,870","50,260",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 01:00:00,"7591,249","241140,28","70,500","48,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 01:00:00,"17117,088","440692,56","70,010","61,830",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 01:00:00,"8430,119","183777,69","71,800","50,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 01:00:00,"6702,680","141419,59","70,000","46,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 01:00:00,"8804,260","233975,38","70,500","52,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 01:00:00,"19108,928","419123,59","70,160","46,780",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 01:00:00,"28451,598","664269,00","72,430","48,250",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-10-01 01:00:00,"770,160","19450,70","67,890","42,210",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 01:00:00,"3625,741","91831,22","71,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 01:00:00,"3477,291","82067,41","70,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 01:00:00,"870,955","22630,84","72,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 01:00:00,"1705,300","40557,20","73,850","35,360",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 01:00:00,"2031,339","45272,37","75,000","39,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-10-01 01:00:00,"243,079","8436,43","69,200","38,430",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 01:00:00,"681,040","19305,90","71,060","39,160",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-10-01 01:00:00,"457,230","14095,50","68,530","40,530",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-10-01 01:00:00,"9460,989","255480,50","71,900","49,200",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-10-01 01:00:00,"803,500","22267,10","71,070","43,750",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 01:00:00,"13500,578","381828,59","72,000","50,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 01:00:00,"4210,620","101810,90","72,200","43,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 01:00:00,"673,910","23157,50","71,530","52,560",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 01:00:00,"1482,170","46771,20","70,110","49,780",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 01:00:00,"4336,914","150581,05","71,500","52,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 01:00:00,"4148,369","30293,64","71,000","41,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-10-01 01:00:00,"1585,040","50709,80","71,340","47,930",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 01:00:00,"1654,420","47192,50","69,900","45,950",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 01:00:00,"4967,200","137257,80","71,390","51,800",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 01:00:00,"1442,440","50534,40","70,160","46,530",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 01:00:00,"9143,100","266421,50","71,410","46,800",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 01:00:00,"1531,620","50268,30","70,780","43,790",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 01:00:00,"1834,090","54493,59","70,400","42,440",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-10-01 01:00:00,"599,690","18934,90","69,290","45,290",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 01:00:00,"693,330","21267,20","69,760","44,750",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 01:00:00,"198,490","7698,40","71,530","46,330",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-10-01 01:00:00,"19,390","968,60","70,960","52,840",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 02:00:00,"8167,480","286161,09","71,990","49,570",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 02:00:00,"2439,093","59877,59","70,900","43,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 02:00:00,"1919,800","48137,94","71,000","46,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 02:00:00,"3719,960","112441,54","71,000","51,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 02:00:00,"4171,510","152934,71","72,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 02:00:00,"2893,477","68614,37","75,000","44,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 02:00:00,"892,140","26756,30","71,410","48,660",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 02:00:00,"2292,078","66384,30","75,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 02:00:00,"17027,998","462351,69","69,470","51,620",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 02:00:00,"15332,100","366506,69","71,760","46,960",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 02:00:00,"14520,668","452110,00","71,490","51,910",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 02:00:00,"7591,369","241145,28","72,100","52,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 02:00:00,"17117,238","440706,69","71,530","61,210",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 02:00:00,"8430,199","183780,89","72,400","49,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 02:00:00,"6702,749","141421,89","71,700","45,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 02:00:00,"8804,369","233980,50","71,200","51,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 02:00:00,"19109,049","419128,28","71,760","48,270",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 02:00:00,"28451,797","664277,00","71,440","48,860",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 02:00:00,"3625,778","91832,44","72,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 02:00:00,"3477,337","82068,91","71,000","44,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 02:00:00,"870,967","22631,12","71,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 02:00:00,"1705,350","40558,40","73,760","31,980",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 02:00:00,"2031,392","45273,67","75,000","39,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 02:00:00,"681,080","19307,00","71,100","43,940",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 02:00:00,"13500,738","381834,88","71,900","48,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 02:00:00,"4210,689","101812,80","71,900","40,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 02:00:00,"673,950","23159,30","71,340","52,590",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 02:00:00,"1482,270","46775,40","69,710","49,610",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 02:00:00,"4336,977","150583,91","71,900","52,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 02:00:00,"4148,413","30295,16","72,000","50,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 02:00:00,"1654,520","47196,10","71,480","46,970",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 02:00:00,"4967,260","137260,09","71,260","49,280",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 02:00:00,"1442,550","50538,40","71,370","47,040",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 02:00:00,"9143,169","266424,38","71,350","51,650",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 02:00:00,"1531,740","50272,20","71,310","44,030",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 02:00:00,"1834,290","54499,59","71,940","43,230",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 02:00:00,"693,430","21270,80","71,290","44,840",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 02:00:00,"198,570","7701,10","71,480","46,690",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 03:00:00,"8167,580","286165,59","71,810","51,080",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 03:00:00,"2439,127","59878,70","70,600","44,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 03:00:00,"1919,830","48139,00","71,100","46,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 03:00:00,"3719,994","112442,97","71,000","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 03:00:00,"4171,590","152937,62","72,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 03:00:00,"2893,541","68616,20","76,000","45,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 03:00:00,"892,180","26757,60","70,970","49,840",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 03:00:00,"2292,120","66385,24","74,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 03:00:00,"17028,119","462357,38","70,240","51,640",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 03:00:00,"15332,209","366510,59","71,250","45,830",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 03:00:00,"14520,809","452116,75","70,890","52,570",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 03:00:00,"7591,479","241150,28","71,400","52,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 03:00:00,"17117,389","440720,69","71,000","62,310",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 03:00:00,"8430,279","183784,19","72,300","49,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 03:00:00,"6702,819","141424,39","70,900","46,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 03:00:00,"8804,470","233985,09","70,600","51,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 03:00:00,"19109,168","419132,88","71,180","48,410",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 03:00:00,"28451,996","664285,00","71,460","49,350",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 03:00:00,"3625,814","91833,66","71,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 03:00:00,"3477,383","82070,48","70,000","45,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 03:00:00,"870,989","22631,70","73,000","44,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 03:00:00,"1705,420","40559,90","74,030","34,590",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 03:00:00,"2031,445","45275,02","75,000","50,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 03:00:00,"681,110","19308,00","71,200","47,360",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 03:00:00,"13500,918","381841,38","72,200","48,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 03:00:00,"4210,760","101815,09","72,000","43,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 03:00:00,"673,990","23161,10","71,550","54,610",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 03:00:00,"1482,360","46779,40","70,770","49,300",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 03:00:00,"4337,045","150587,03","71,500","52,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 03:00:00,"4148,460","30297,14","72,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 03:00:00,"1654,620","47199,70","70,920","47,170",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 03:00:00,"4967,310","137262,30","71,300","50,820",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 03:00:00,"1442,670","50542,70","70,580","47,120",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 03:00:00,"9143,239","266427,38","71,590","50,250",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 03:00:00,"1531,870","50276,20","70,830","44,970",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 03:00:00,"1834,480","54505,90","70,760","46,030",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 03:00:00,"693,540","21274,50","70,760","44,800",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 03:00:00,"198,650","7703,90","71,800","46,690",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 04:00:00,"8167,660","286168,31","72,470","44,930",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 04:00:00,"2439,160","59879,83","69,400","44,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 04:00:00,"1919,857","48139,98","70,800","46,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 04:00:00,"3720,029","112444,46","72,000","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 04:00:00,"4171,660","152940,52","71,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 04:00:00,"2893,606","68618,06","75,000","46,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 04:00:00,"892,210","26758,90","70,450","49,930",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 04:00:00,"2292,165","66386,27","75,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 04:00:00,"17028,238","462363,38","70,470","51,690",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 04:00:00,"15332,309","366514,19","73,160","46,470",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 04:00:00,"14520,959","452123,69","71,890","53,520",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 04:00:00,"7591,600","241155,38","72,200","52,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 04:00:00,"17117,539","440735,00","71,760","63,060",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 04:00:00,"8430,369","183787,59","72,600","49,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 04:00:00,"6702,890","141426,89","72,100","46,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 04:00:00,"8804,579","233989,50","71,900","51,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 04:00:00,"19109,299","419137,59","71,920","48,000",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 04:00:00,"28452,297","664293,00","71,290","49,770",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 04:00:00,"3625,848","91834,81","71,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 04:00:00,"3477,425","82072,02","70,000","46,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 04:00:00,"871,002","22631,99","72,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 04:00:00,"1705,480","40561,10","73,710","34,720",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 04:00:00,"2031,492","45276,13","75,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 04:00:00,"681,140","19309,20","71,410","46,620",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 04:00:00,"13501,088","381848,38","72,700","49,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 04:00:00,"4210,830","101817,09","70,900","40,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 04:00:00,"674,020","23163,10","71,890","55,360",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 04:00:00,"1482,460","46783,50","70,540","49,800",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 04:00:00,"4337,112","150590,19","70,700","52,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 04:00:00,"4148,506","30299,17","71,000","52,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 04:00:00,"1654,720","47203,30","71,810","47,500",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 04:00:00,"4967,360","137264,59","71,810","48,680",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 04:00:00,"1442,790","50547,00","70,060","47,540",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 04:00:00,"9143,310","266430,38","72,010","51,120",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 04:00:00,"1531,990","50280,30","69,820","45,230",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 04:00:00,"1834,650","54511,90","70,550","46,380",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 04:00:00,"693,650","21278,10","71,580","45,090",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 04:00:00,"198,730","7706,80","72,150","46,920",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-10-01 05:00:00,"3989,402","89234,61","70,900","41,700",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-10-01 05:00:00,"3849,030","86059,71","72,000","44,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 05:00:00,"8167,720","286170,31","71,910","45,430",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-10-01 05:00:00,"2650,869","77894,56","72,100","56,600",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-10-01 05:00:00,"7152,280","238346,61","71,680","50,310",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-10-01 05:00:00,"3872,870","125825,30","69,660","49,150",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 05:00:00,"2439,194","59880,94","71,000","44,900",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-10-01 05:00:00,"4021,190","111947,20","71,710","48,160",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 05:00:00,"1919,885","48141,00","71,300","47,600",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-10-01 05:00:00,"2921,685","58970,77","71,000","48,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-10-01 05:00:00,"3458,408","96819,65","71,000","45,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-10-01 05:00:00,"1635,153","33892,83","70,300","44,100",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-10-01 05:00:00,"1765,710","36124,40","70,690","43,860",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-10-01 05:00:00,"4945,612","159586,06","72,000","60,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 05:00:00,"3720,067","112445,97","71,000","50,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-10-01 05:00:00,"3015,217","65192,52","70,500","43,800",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-10-01 05:00:00,"681,353","20378,26","67,600","44,100",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-10-01 05:00:00,"835,066","26084,97","70,800","48,600",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 05:00:00,"4171,740","152943,37","73,000","48,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-10-01 05:00:00,"2633,348","57333,47","71,000","42,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 05:00:00,"2893,691","68620,48","75,000","45,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-10-01 05:00:00,"920,392","29857,19","72,000","62,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-10-01 05:00:00,"1507,280","41373,40","71,560","46,070",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-10-01 05:00:00,"1324,510","38873,80","70,330","45,220",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 05:00:00,"892,240","26760,10","70,880","50,120",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 05:00:00,"2292,204","66387,21","74,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 05:00:00,"17028,359","462369,25","70,900","52,330",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 05:00:00,"15332,418","366518,09","71,990","46,990",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 05:00:00,"14521,088","452130,00","71,770","49,200",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 05:00:00,"7591,720","241160,28","72,000","50,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 05:00:00,"17117,678","440749,00","71,740","63,770",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 05:00:00,"8430,459","183790,89","72,700","50,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 05:00:00,"6702,959","141429,30","72,000","46,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 05:00:00,"8804,680","233993,88","71,700","51,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 05:00:00,"19109,418","419141,88","71,820","47,910",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 05:00:00,"28452,496","664301,00","71,840","49,930",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-10-01 05:00:00,"770,240","19453,50","68,340","41,110",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 05:00:00,"3625,880","91835,92","71,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 05:00:00,"3477,468","82073,58","72,000","46,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 05:00:00,"871,016","22632,34","72,000","44,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 05:00:00,"1705,540","40562,60","74,080","36,830",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 05:00:00,"2031,546","45277,53","75,000","38,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-10-01 05:00:00,"243,118","8437,51","70,000","39,920",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 05:00:00,"681,170","19310,20","71,150","47,800",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-10-01 05:00:00,"457,310","14098,30","69,790","48,000",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-10-01 05:00:00,"9461,409","255498,19","72,000","50,900",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-10-01 05:00:00,"803,660","22272,30","71,130","44,040",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 05:00:00,"13501,270","381855,19","72,100","49,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 05:00:00,"4210,910","101819,30","72,100","41,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 05:00:00,"674,060","23165,00","71,600","54,700",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 05:00:00,"1482,560","46787,30","70,980","49,030",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 05:00:00,"4337,181","150593,34","71,300","53,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 05:00:00,"4148,550","30301,06","71,000","48,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-10-01 05:00:00,"1585,530","50728,90","71,630","50,050",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 05:00:00,"1654,820","47206,90","71,700","46,650",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 05:00:00,"4967,430","137267,30","71,500","49,610",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 05:00:00,"1442,900","50551,30","71,950","47,630",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 05:00:00,"9143,379","266433,28","71,590","49,830",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 05:00:00,"1532,110","50284,40","71,550","45,630",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 05:00:00,"1834,810","54517,70","70,470","46,180",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-10-01 05:00:00,"599,890","18942,20","71,080","47,300",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 05:00:00,"693,760","21281,60","71,520","45,060",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 05:00:00,"198,810","7709,70","71,730","47,110",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-10-01 05:00:00,"19,520","975,40","71,160","55,210",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 06:00:00,"8167,820","286174,31","71,760","53,050",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 06:00:00,"2439,227","59882,05","70,600","44,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 06:00:00,"1919,914","48141,94","71,100","42,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 06:00:00,"3720,099","112447,35","71,000","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 06:00:00,"4171,860","152947,52","72,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 06:00:00,"2893,752","68622,33","74,000","46,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 06:00:00,"892,270","26761,40","70,860","49,890",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 06:00:00,"2292,248","66388,30","75,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 06:00:00,"17028,488","462375,38","71,290","52,820",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 06:00:00,"15332,529","366521,88","71,230","46,680",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 06:00:00,"14521,219","452134,69","72,440","51,920",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 06:00:00,"7591,850","241165,19","72,800","48,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 06:00:00,"17117,809","440762,56","72,360","62,440",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 06:00:00,"8430,529","183794,00","72,300","50,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 06:00:00,"6703,029","141431,59","72,400","45,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 06:00:00,"8804,779","233998,19","72,700","51,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 06:00:00,"19109,539","419146,19","72,450","45,840",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 06:00:00,"28452,699","664309,00","71,980","50,230",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 06:00:00,"3625,914","91837,03","71,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 06:00:00,"3477,510","82075,13","71,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 06:00:00,"871,036","22632,89","72,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 06:00:00,"1705,610","40564,00","73,730","35,610",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 06:00:00,"2031,602","45278,97","75,000","49,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 06:00:00,"681,200","19311,40","70,990","45,320",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 06:00:00,"13501,449","381862,09","72,000","49,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 06:00:00,"4210,990","101821,59","72,100","44,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 06:00:00,"674,090","23166,90","71,560","54,430",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 06:00:00,"1482,660","46791,50","71,340","51,950",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 06:00:00,"4337,252","150596,73","71,500","53,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 06:00:00,"4148,581","30302,08","71,000","44,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 06:00:00,"1654,930","47210,40","72,250","43,700",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 06:00:00,"4967,490","137269,69","71,380","46,380",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 06:00:00,"1443,020","50555,50","70,920","47,370",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 06:00:00,"9143,510","266437,28","71,330","44,710",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 06:00:00,"1532,230","50288,40","71,040","44,730",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 06:00:00,"1834,980","54523,40","70,690","45,400",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 06:00:00,"693,870","21285,20","72,040","45,080",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 06:00:00,"198,900","7712,50","71,520","45,040",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 07:00:00,"8167,910","286178,50","72,240","49,030",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 07:00:00,"2439,259","59883,10","71,400","42,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 07:00:00,"1919,947","48142,94","71,500","38,300",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 07:00:00,"3720,149","112449,18","72,000","44,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 07:00:00,"4171,980","152952,53","72,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 07:00:00,"2893,826","68624,45","76,000","44,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 07:00:00,"892,300","26762,50","70,890","43,980",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 07:00:00,"2292,294","66389,38","75,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 07:00:00,"17028,600","462380,56","71,860","51,820",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 07:00:00,"15332,629","366525,38","71,340","47,440",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 07:00:00,"14521,369","452141,00","73,310","48,050",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 07:00:00,"7591,989","241169,28","73,600","35,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 07:00:00,"17117,949","440774,38","73,180","59,690",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 07:00:00,"8430,619","183797,00","72,500","40,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 07:00:00,"6703,100","141433,59","73,400","38,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 07:00:00,"8804,879","234002,09","73,000","50,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 07:00:00,"19109,668","419150,00","73,180","38,110",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 07:00:00,"28452,898","664317,00","71,970","44,390",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 07:00:00,"3625,952","91838,28","71,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 07:00:00,"3477,555","82076,67","71,000","45,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 07:00:00,"871,049","22633,18","71,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 07:00:00,"1705,670","40565,40","73,290","31,800",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 07:00:00,"2031,656","45280,27","75,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 07:00:00,"681,230","19312,40","71,670","47,430",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 07:00:00,"13501,619","381868,69","72,400","46,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 07:00:00,"4211,060","101823,50","72,500","40,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 07:00:00,"674,130","23168,60","71,800","52,490",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 07:00:00,"1482,760","46795,90","72,390","51,220",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 07:00:00,"4337,324","150600,09","71,500","52,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 07:00:00,"4148,614","30303,13","72,000","45,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 07:00:00,"1655,030","47213,40","73,220","39,390",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 07:00:00,"4967,570","137272,30","71,790","44,380",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 07:00:00,"1443,130","50559,50","71,160","41,990",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 07:00:00,"9143,619","266440,50","72,040","35,760",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 07:00:00,"1532,350","50292,10","71,140","41,750",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 07:00:00,"1835,160","54529,09","71,150","41,910",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 07:00:00,"693,990","21288,70","72,970","39,820",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 07:00:00,"198,980","7715,30","71,990","42,310",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 08:00:00,"8167,990","286181,00","71,870","43,980",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 08:00:00,"2439,296","59884,17","71,300","40,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 08:00:00,"1919,982","48144,00","71,100","44,300",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 08:00:00,"3720,207","112451,20","71,000","47,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 08:00:00,"4172,100","152956,53","73,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 08:00:00,"2893,930","68627,05","75,000","41,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 08:00:00,"892,340","26763,50","70,970","40,230",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 08:00:00,"2292,346","66390,46","75,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 08:00:00,"17028,770","462387,75","71,840","52,120",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 08:00:00,"15332,770","366530,19","71,820","46,130",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 08:00:00,"14521,549","452147,38","72,800","48,540",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 08:00:00,"7592,140","241173,28","73,900","41,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 08:00:00,"17118,100","440783,56","73,340","61,160",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 08:00:00,"8430,760","183801,30","72,300","47,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 08:00:00,"6703,189","141436,19","73,200","45,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 08:00:00,"8804,999","234006,88","73,500","52,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 08:00:00,"19109,848","419155,09","73,470","41,890",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 08:00:00,"28453,199","664328,00","71,830","48,450",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 08:00:00,"3625,996","91839,70","71,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 08:00:00,"3477,618","82078,53","72,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 08:00:00,"871,116","22635,63","75,000","58,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 08:00:00,"1705,760","40567,10","74,410","35,240",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 08:00:00,"2031,765","45282,90","75,000","43,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 08:00:00,"681,280","19313,80","71,070","42,450",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 08:00:00,"13501,828","381875,88","71,800","47,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 08:00:00,"4211,160","101826,40","72,100","39,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 08:00:00,"674,170","23170,30","71,570","52,910",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 08:00:00,"1482,880","46800,90","72,780","53,120",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 08:00:00,"4337,420","150604,44","71,600","53,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 08:00:00,"4148,677","30305,44","72,000","48,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 08:00:00,"1655,190","47217,60","73,290","38,300",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 08:00:00,"4967,669","137275,50","71,510","44,740",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 08:00:00,"1443,280","50564,00","72,200","45,670",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 08:00:00,"9143,749","266444,00","71,360","39,430",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 08:00:00,"1532,510","50297,00","72,120","42,170",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 08:00:00,"1835,370","54535,50","71,070","43,190",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 08:00:00,"694,200","21294,70","73,110","45,450",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 08:00:00,"199,100","7718,60","71,510","43,960",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-10-01 09:00:00,"3989,631","89240,85","70,600","39,900",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-10-01 09:00:00,"3849,251","86066,76","71,000","44,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 09:00:00,"8168,070","286183,31","71,630","42,700",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-10-01 09:00:00,"2651,007","77901,90","71,600","55,100",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-10-01 09:00:00,"7152,600","238357,50","71,210","44,700",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-10-01 09:00:00,"3873,080","125832,30","70,880","48,540",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 09:00:00,"2439,331","59885,16","70,700","40,600",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-10-01 09:00:00,"4021,390","111953,40","71,360","38,140",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 09:00:00,"1920,010","48144,91","70,700","42,300",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-10-01 09:00:00,"2921,805","58974,61","71,000","38,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-10-01 09:00:00,"3458,559","96824,36","71,000","40,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-10-01 09:00:00,"1635,216","33894,48","69,900","36,900",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-10-01 09:00:00,"1765,790","36126,90","70,280","36,600",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-10-01 09:00:00,"4945,852","159600,25","71,000","52,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 09:00:00,"3720,265","112453,38","71,000","49,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-10-01 09:00:00,"3015,424","65198,00","70,000","30,500",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-10-01 09:00:00,"681,397","20379,73","68,400","42,000",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-10-01 09:00:00,"835,152","26088,09","70,000","43,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 09:00:00,"4172,220","152960,84","72,000","48,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-10-01 09:00:00,"2633,601","57340,93","71,000","40,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 09:00:00,"2894,032","68629,55","75,000","39,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-10-01 09:00:00,"920,490","29860,56","71,000","43,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-10-01 09:00:00,"1507,530","41381,00","71,330","39,790",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-10-01 09:00:00,"1324,720","38880,90","70,160","42,310",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 09:00:00,"892,380","26764,70","70,980","45,990",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 09:00:00,"2292,406","66391,66","74,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 09:00:00,"17028,918","462394,38","72,010","51,560",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 09:00:00,"15332,879","366533,69","71,120","44,710",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 09:00:00,"14521,719","452153,56","71,010","49,890",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 09:00:00,"7592,300","241178,00","67,700","43,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 09:00:00,"17118,238","440796,50","66,510","61,180",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 09:00:00,"8430,890","183805,39","72,400","45,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 09:00:00,"6703,289","141439,00","70,800","43,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 09:00:00,"8805,109","234011,69","69,200","52,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 09:00:00,"19109,979","419159,00","66,660","44,880",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 09:00:00,"28453,496","664337,00","71,890","47,570",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-10-01 09:00:00,"770,400","19457,50","70,040","35,010",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 09:00:00,"3626,041","91841,30","72,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 09:00:00,"3477,663","82079,96","71,000","41,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 09:00:00,"871,134","22636,12","72,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 09:00:00,"1705,810","40568,30","74,020","32,230",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 09:00:00,"2031,862","45285,41","75,000","39,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-10-01 09:00:00,"243,166","8438,89","69,730","36,150",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 09:00:00,"681,300","19314,60","70,660","45,530",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-10-01 09:00:00,"457,420","14102,50","69,340","48,180",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-10-01 09:00:00,"9461,890","255516,59","71,700","47,300",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-10-01 09:00:00,"803,860","22278,60","70,700","43,500",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 09:00:00,"13502,029","381882,78","71,700","46,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 09:00:00,"4211,250","101828,80","71,800","38,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 09:00:00,"674,210","23172,40","71,070","54,780",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 09:00:00,"1483,000","46805,80","73,090","52,520",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 09:00:00,"4337,516","150608,72","71,400","52,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 09:00:00,"4148,735","30307,65","72,000","49,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-10-01 09:00:00,"1586,020","50746,30","71,650","43,990",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 09:00:00,"1655,330","47221,30","66,560","40,860",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 09:00:00,"4967,740","137278,09","71,090","48,380",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 09:00:00,"1443,410","50568,50","71,300","49,370",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 09:00:00,"9143,859","266447,69","71,140","40,200",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 09:00:00,"1532,630","50300,40","71,230","40,290",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 09:00:00,"1835,530","54540,50","71,770","42,240",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-10-01 09:00:00,"600,140","18950,40","70,920","45,210",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 09:00:00,"694,300","21298,00","66,380","44,940",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 09:00:00,"199,190","7721,20","71,290","45,590",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-10-01 09:00:00,"19,650","981,90","70,760","47,390",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 10:00:00,"8168,180","286187,31","72,760","51,420",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 10:00:00,"2439,363","59886,13","71,200","42,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 10:00:00,"1920,033","48145,65","71,200","43,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 10:00:00,"3720,321","112455,41","72,000","49,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 10:00:00,"4172,320","152964,73","73,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 10:00:00,"2894,129","68632,01","76,000","44,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 10:00:00,"892,410","26765,90","70,720","47,580",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 10:00:00,"2292,466","66392,87","75,000","30,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 10:00:00,"17029,068","462403,69","67,780","50,920",
