﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 10:00:00,"15332,988","366537,50","71,990","46,280",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 10:00:00,"14521,850","452159,69","68,030","48,980",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 10:00:00,"7592,449","241184,00","68,400","46,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 10:00:00,"17118,369","440811,00","67,880","60,280",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 10:00:00,"8430,989","183808,89","72,100","46,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 10:00:00,"6703,350","141441,00","68,100","40,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 10:00:00,"8805,209","234017,09","67,800","51,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 10:00:00,"19110,129","419165,59","68,050","48,810",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 10:00:00,"28453,699","664345,00","72,350","49,490",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 10:00:00,"3626,077","91842,36","72,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 10:00:00,"3477,709","82081,33","72,000","38,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 10:00:00,"871,147","22636,41","71,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 10:00:00,"1705,900","40570,00","74,410","34,530",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 10:00:00,"2031,917","45286,72","75,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 10:00:00,"681,340","19315,60","71,470","38,980",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 10:00:00,"13502,219","381889,50","72,600","47,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 10:00:00,"4211,340","101831,20","72,600","41,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 10:00:00,"674,240","23173,60","71,680","43,190",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 10:00:00,"1483,140","46812,80","67,850","50,390",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 10:00:00,"4337,588","150611,88","71,000","51,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 10:00:00,"4148,788","30309,71","71,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 10:00:00,"1655,440","47225,60","67,870","44,640",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 10:00:00,"4967,800","137280,39","71,650","45,730",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 10:00:00,"1443,520","50572,80","71,890","47,980",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 10:00:00,"9143,970","266451,28","72,070","47,840",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 10:00:00,"1532,760","50304,00","71,950","40,250",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 10:00:00,"1835,690","54545,30","70,890","41,510",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 10:00:00,"694,400","21302,00","67,680","44,700",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 10:00:00,"199,260","7723,70","72,250","46,480",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 11:00:00,"8168,280","286191,81","71,820","48,030",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 11:00:00,"2439,392","59887,06","70,500","43,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 11:00:00,"1920,054","48146,30","70,400","41,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 11:00:00,"3720,363","112457,05","71,000","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 11:00:00,"4172,410","152967,99","72,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 11:00:00,"2894,191","68633,73","75,000","41,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 11:00:00,"892,440","26767,00","71,070","44,150",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 11:00:00,"2292,512","66393,81","75,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 11:00:00,"17029,189","462411,38","67,840","54,190",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 11:00:00,"15333,088","366540,78","70,980","44,460",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 11:00:00,"14521,988","452165,75","67,980","48,220",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 11:00:00,"7592,600","241189,88","68,200","47,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 11:00:00,"17118,488","440825,38","67,860","58,740",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 11:00:00,"8431,079","183811,80","72,200","42,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 11:00:00,"6703,430","141443,80","68,200","47,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 11:00:00,"8805,310","234022,50","67,800","51,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 11:00:00,"19110,270","419172,00","68,120","49,200",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 11:00:00,"28453,898","664352,00","71,890","48,800",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 11:00:00,"3626,118","91843,63","72,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 11:00:00,"3477,752","82082,52","71,000","37,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 11:00:00,"871,161","22636,71","72,000","31,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 11:00:00,"1705,950","40571,20","73,880","33,670",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 11:00:00,"2031,973","45288,06","75,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 11:00:00,"681,360","19316,20","70,760","41,730",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 11:00:00,"13502,398","381895,59","72,100","46,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 11:00:00,"4211,410","101833,09","72,000","38,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 11:00:00,"674,280","23175,00","71,150","46,460",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 11:00:00,"1483,280","46820,80","67,580","52,990",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 11:00:00,"4337,654","150614,67","71,600","51,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 11:00:00,"4148,826","30311,12","71,000","41,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 11:00:00,"1655,560","47229,70","67,840","43,780",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 11:00:00,"4967,870","137282,50","71,420","44,280",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 11:00:00,"1443,640","50576,90","71,070","47,780",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 11:00:00,"9144,069","266454,69","71,480","44,050",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 11:00:00,"1532,870","50307,10","71,070","39,730",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 11:00:00,"1835,850","54549,90","71,460","40,850",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 11:00:00,"694,530","21306,30","67,770","38,170",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 11:00:00,"199,340","7726,00","71,690","46,260",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 12:00:00,"8168,350","286193,59","71,730","39,830",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 12:00:00,"2439,419","59887,85","70,400","41,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 12:00:00,"1920,078","48146,96","70,900","41,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 12:00:00,"3720,399","112458,46","72,000","48,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 12:00:00,"4172,510","152971,21","72,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 12:00:00,"2894,271","68635,73","75,000","40,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 12:00:00,"892,470","26768,10","71,680","45,460",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 12:00:00,"2292,561","66394,84","74,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 12:00:00,"17029,318","462418,69","67,750","53,720",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 12:00:00,"15333,189","366543,88","71,160","44,620",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 12:00:00,"14522,129","452171,75","67,890","45,090",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 12:00:00,"7592,729","241195,59","68,300","47,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 12:00:00,"17118,600","440839,56","67,840","62,080",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 12:00:00,"8431,180","183814,69","72,000","40,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 12:00:00,"6703,499","141446,80","67,900","45,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 12:00:00,"8805,409","234027,78","67,900","52,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 12:00:00,"19110,398","419177,50","68,000","48,660",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 12:00:00,"28453,996","664359,00","72,000","47,970",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 12:00:00,"3626,164","91845,02","72,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 12:00:00,"3477,793","82083,66","71,000","37,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 12:00:00,"871,186","22637,26","72,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 12:00:00,"1706,030","40572,80","74,050","31,550",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 12:00:00,"2032,031","45289,45","75,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 12:00:00,"681,400","19317,30","70,860","40,520",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 12:00:00,"13502,578","381901,78","72,200","48,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 12:00:00,"4211,500","101835,40","72,200","39,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 12:00:00,"674,300","23175,70","71,300","45,790",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 12:00:00,"1483,400","46827,80","67,650","52,050",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 12:00:00,"4337,720","150617,38","72,200","51,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 12:00:00,"4148,852","30311,81","72,000","37,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 12:00:00,"1655,660","47233,80","67,810","45,580",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 12:00:00,"4967,939","137284,89","71,600","45,070",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 12:00:00,"1443,760","50580,80","71,320","47,340",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 12:00:00,"9144,169","266457,38","71,680","43,200",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 12:00:00,"1532,980","50310,00","71,420","39,930",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 12:00:00,"1836,010","54554,50","72,050","40,840",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 12:00:00,"694,710","21313,10","67,630","45,130",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 12:00:00,"199,410","7728,30","71,880","43,530",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-10-01 13:00:00,"3989,801","89245,52","70,300","35,500",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-10-01 13:00:00,"3849,425","86071,91","71,000","40,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 13:00:00,"8168,390","286194,81","71,370","36,010",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-10-01 13:00:00,"2651,129","77907,70","71,400","51,500",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-10-01 13:00:00,"7152,910","238366,50","71,170","45,880",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-10-01 13:00:00,"3873,270","125838,70","69,980","40,650",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 13:00:00,"2439,444","59888,60","70,300","42,200",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-10-01 13:00:00,"4021,560","111958,50","71,470","44,650",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 13:00:00,"1920,101","48147,69","70,300","45,200",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-10-01 13:00:00,"2921,910","58977,70","71,000","42,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-10-01 13:00:00,"3458,721","96829,02","71,000","41,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-10-01 13:00:00,"1635,270","33895,85","69,600","26,800",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-10-01 13:00:00,"1765,870","36128,70","69,760","30,330",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-10-01 13:00:00,"4946,127","159611,70","72,000","52,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 13:00:00,"3720,439","112459,97","71,000","47,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-10-01 13:00:00,"3015,606","65202,94","70,200","32,200",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-10-01 13:00:00,"681,442","20381,03","68,500","34,800",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-10-01 13:00:00,"835,232","26090,71","68,900","38,500",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 13:00:00,"4172,590","152974,28","72,000","48,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-10-01 13:00:00,"2633,844","57347,10","71,000","36,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 13:00:00,"2894,344","68637,63","75,000","41,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-10-01 13:00:00,"920,599","29864,20","72,000","43,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-10-01 13:00:00,"1507,750","41387,30","71,110","39,060",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-10-01 13:00:00,"1324,910","38887,10","69,760","43,730",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 13:00:00,"892,500","26769,10","71,320","48,430",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 13:00:00,"2292,623","66396,06","74,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 13:00:00,"17029,439","462425,25","67,680","54,150",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 13:00:00,"15333,299","366547,38","71,560","44,490",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 13:00:00,"14522,279","452177,88","67,850","47,210",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 13:00:00,"7592,879","241201,38","68,400","45,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 13:00:00,"17118,689","440854,00","67,850","61,710",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 13:00:00,"8431,289","183818,09","70,600","46,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 13:00:00,"6703,560","141449,09","68,100","43,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 13:00:00,"8805,489","234032,19","67,900","51,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 13:00:00,"19110,520","419183,00","68,100","48,440",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 13:00:00,"28454,199","664366,00","71,820","43,780",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-10-01 13:00:00,"770,510","19460,60","68,940","39,630",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 13:00:00,"3626,208","91846,36","72,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 13:00:00,"3477,840","82084,85","71,000","42,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 13:00:00,"871,198","22637,52","71,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 13:00:00,"1706,090","40574,00","73,530","33,380",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 13:00:00,"2032,084","45290,73","74,000","48,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-10-01 13:00:00,"243,212","8440,14","69,960","37,370",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 13:00:00,"681,420","19317,90","71,070","31,650",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-10-01 13:00:00,"457,510","14106,10","69,560","45,350",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-10-01 13:00:00,"9462,359","255533,09","71,400","46,300",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-10-01 13:00:00,"804,030","22283,70","70,500","41,530",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 13:00:00,"13502,738","381907,88","71,800","48,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 13:00:00,"4211,580","101837,50","71,800","42,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 13:00:00,"674,350","23177,10","70,810","41,300",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 13:00:00,"1483,530","46835,10","67,550","52,060",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 13:00:00,"4337,778","150619,72","71,700","49,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 13:00:00,"4148,894","30313,11","72,000","48,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-10-01 13:00:00,"1586,460","50760,00","72,040","44,110",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 13:00:00,"1655,770","47237,80","67,770","42,820",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 13:00:00,"4968,000","137287,00","70,900","42,880",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 13:00:00,"1443,850","50583,80","71,160","47,620",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 13:00:00,"9144,260","266460,19","71,410","42,670",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 13:00:00,"1533,080","50312,80","70,940","37,990",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 13:00:00,"1836,180","54559,00","70,990","40,300",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-10-01 13:00:00,"600,340","18957,40","70,310","44,510",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 13:00:00,"694,810","21316,70","67,590","43,930",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 13:00:00,"199,480","7730,60","71,640","45,860",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-10-01 13:00:00,"19,780","987,00","70,350","49,880",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 14:00:00,"8168,500","286198,41","71,860","51,310",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 14:00:00,"2439,474","59889,53","70,100","42,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 14:00:00,"1920,126","48148,47","70,300","43,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 14:00:00,"3720,488","112461,75","71,000","48,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 14:00:00,"4172,690","152977,72","72,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 14:00:00,"2894,414","68639,53","75,000","43,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 14:00:00,"892,530","26770,00","71,210","47,710",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 14:00:00,"2292,664","66396,95","74,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 14:00:00,"17029,559","462432,00","67,050","51,880",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 14:00:00,"15333,398","366550,69","71,190","43,720",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 14:00:00,"14522,428","452184,19","67,840","46,560",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 14:00:00,"7593,029","241207,09","68,300","46,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 14:00:00,"17118,799","440868,19","67,760","62,860",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 14:00:00,"8431,390","183822,00","68,800","48,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 14:00:00,"6703,629","141451,80","68,100","45,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 14:00:00,"8805,589","234037,19","68,200","50,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 14:00:00,"19110,658","419188,38","67,930","47,350",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 14:00:00,"28454,398","664373,00","71,470","47,450",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 14:00:00,"3626,253","91847,70","71,000","42,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 14:00:00,"3477,884","82086,05","70,000","40,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 14:00:00,"871,214","22637,89","72,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 14:00:00,"1706,160","40575,50","73,180","32,120",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 14:00:00,"2032,123","45291,69","74,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 14:00:00,"681,460","19318,80","70,570","40,200",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 14:00:00,"13502,908","381914,00","72,000","46,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 14:00:00,"4211,650","101839,50","71,700","38,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 14:00:00,"674,380","23178,00","70,830","34,410",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 14:00:00,"1483,660","46842,50","67,610","52,150",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 14:00:00,"4337,843","150622,41","71,500","50,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 14:00:00,"4148,937","30314,81","72,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 14:00:00,"1655,880","47241,90","67,720","45,540",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 14:00:00,"4968,080","137289,59","71,280","47,340",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 14:00:00,"1443,980","50588,30","70,990","44,120",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 14:00:00,"9144,359","266463,50","71,370","47,430",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 14:00:00,"1533,200","50316,00","70,870","39,750",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 14:00:00,"1836,340","54563,70","70,660","40,050",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 14:00:00,"694,910","21320,60","67,570","42,730",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 14:00:00,"199,550","7732,90","71,500","45,900",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 15:00:00,"8168,590","286202,59","71,390","48,340",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 15:00:00,"2439,498","59890,29","69,700","40,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 15:00:00,"1920,146","48149,11","70,000","39,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 15:00:00,"3720,530","112463,39","71,000","49,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 15:00:00,"4172,780","152981,02","72,000","46,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 15:00:00,"2894,479","68641,31","75,000","43,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 15:00:00,"892,560","26771,30","70,600","47,530",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 15:00:00,"2292,708","66397,91","74,000","36,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 15:00:00,"17029,678","462438,75","66,910","47,820",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 15:00:00,"15333,498","366553,88","70,490","42,620",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 15:00:00,"14522,578","452190,50","67,900","47,400",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 15:00:00,"7593,180","241212,88","68,300","46,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 15:00:00,"17118,889","440882,50","67,800","62,690",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 15:00:00,"8431,479","183826,19","68,600","48,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 15:00:00,"6703,709","141454,59","68,000","44,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 15:00:00,"8805,669","234041,78","67,900","51,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 15:00:00,"19110,789","419193,78","67,990","48,100",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 15:00:00,"28454,699","664381,00","71,210","44,270",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 15:00:00,"3626,300","91849,14","71,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 15:00:00,"3477,923","82087,16","70,000","39,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 15:00:00,"871,236","22638,41","71,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 15:00:00,"1706,220","40576,90","73,580","33,230",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 15:00:00,"2032,181","45293,08","74,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 15:00:00,"681,490","19319,60","70,350","36,380",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 15:00:00,"13503,088","381920,09","71,300","47,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 15:00:00,"4211,740","101841,90","71,500","39,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 15:00:00,"674,450","23180,50","70,830","56,940",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 15:00:00,"1483,790","46849,70","67,580","52,600",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 15:00:00,"4337,905","150624,95","70,800","49,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 15:00:00,"4148,977","30316,51","71,000","51,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 15:00:00,"1655,980","47245,90","67,830","45,750",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 15:00:00,"4968,140","137291,80","70,660","46,970",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 15:00:00,"1444,080","50592,00","70,930","42,590",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 15:00:00,"9144,459","266466,88","70,900","48,010",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 15:00:00,"1533,320","50319,10","70,810","38,470",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 15:00:00,"1836,520","54568,70","70,830","40,810",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 15:00:00,"695,030","21325,00","67,670","45,010",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 15:00:00,"199,630","7735,40","71,090","45,190",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 16:00:00,"8168,660","286204,72","70,810","38,710",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 16:00:00,"2439,524","59891,09","69,900","44,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 16:00:00,"1920,169","48149,81","69,700","41,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 16:00:00,"3720,570","112464,98","71,000","49,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 16:00:00,"4172,880","152984,29","72,000","48,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 16:00:00,"2894,547","68643,19","74,000","43,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 16:00:00,"892,590","26772,40","70,740","48,570",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 16:00:00,"2292,764","66399,13","74,000","36,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 16:00:00,"17029,818","462447,50","66,870","47,990",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 16:00:00,"15333,609","366557,28","70,370","44,430",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 16:00:00,"14522,729","452196,75","67,850","47,720",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 16:00:00,"7593,329","241218,69","68,200","45,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 16:00:00,"17118,979","440896,88","67,840","63,210",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 16:00:00,"8431,589","183830,30","68,500","47,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 16:00:00,"6703,779","141457,39","67,900","42,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 16:00:00,"8805,760","234046,38","67,900","51,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 16:00:00,"19110,908","419199,28","68,000","47,260",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 16:00:00,"28454,898","664388,00","71,150","48,230",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 16:00:00,"3626,343","91850,56","71,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 16:00:00,"3477,962","82088,27","71,000","39,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 16:00:00,"871,247","22638,66","71,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 16:00:00,"1706,290","40578,30","73,370","33,170",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 16:00:00,"2032,237","45294,44","74,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 16:00:00,"681,520","19320,20","70,870","32,190",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 16:00:00,"13503,258","381926,19","71,700","48,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 16:00:00,"4211,810","101843,90","71,200","39,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 16:00:00,"674,500","23182,80","70,790","47,590",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 16:00:00,"1483,910","46856,60","67,530","52,680",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 16:00:00,"4337,983","150628,17","71,400","50,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 16:00:00,"4149,016","30318,17","71,000","48,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 16:00:00,"1656,090","47250,00","67,810","44,750",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 16:00:00,"4968,209","137294,09","70,990","45,580",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 16:00:00,"1444,180","50595,60","70,830","47,240",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 16:00:00,"9144,529","266469,50","70,800","43,400",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 16:00:00,"1533,430","50322,20","70,630","39,550",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 16:00:00,"1836,680","54573,50","70,340","40,840",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 16:00:00,"695,210","21330,70","67,770","43,330",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 16:00:00,"199,700","7737,80","71,550","42,760",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-10-01 17:00:00,"3989,978","89250,07","69,800","37,200",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-10-01 17:00:00,"3849,585","86076,75","70,000","43,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 17:00:00,"8168,720","286206,09","70,800","36,000",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-10-01 17:00:00,"2651,245","77912,71","70,800","50,900",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-10-01 17:00:00,"7153,130","238374,61","70,550","48,370",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-10-01 17:00:00,"3873,440","125845,20","70,020","40,910",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 17:00:00,"2439,553","59891,99","69,800","42,200",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-10-01 17:00:00,"4021,740","111964,00","71,280","39,350",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 17:00:00,"1920,195","48150,67","70,100","43,200",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-10-01 17:00:00,"2922,035","58980,97","71,000","34,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-10-01 17:00:00,"3458,886","96833,77","71,000","40,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-10-01 17:00:00,"1635,335","33897,28","69,000","31,000",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-10-01 17:00:00,"1765,940","36130,30","69,830","29,500",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-10-01 17:00:00,"4946,393","159625,06","71,000","53,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 17:00:00,"3720,618","112466,76","71,000","47,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-10-01 17:00:00,"3015,788","65207,86","69,100","35,500",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-10-01 17:00:00,"681,486","20382,35","68,800","44,200",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-10-01 17:00:00,"835,303","26092,94","69,600","44,500",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 17:00:00,"4172,980","152987,78","72,000","48,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-10-01 17:00:00,"2634,107","57355,49","70,000","43,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 17:00:00,"2894,613","68644,99","75,000","42,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-10-01 17:00:00,"920,701","29867,75","71,000","47,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-10-01 17:00:00,"1507,970","41393,50","70,420","41,600",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-10-01 17:00:00,"1325,090","38893,10","69,220","44,200",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 17:00:00,"892,620","26773,50","70,690","45,550",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 17:00:00,"2292,796","66399,85","74,000","36,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 17:00:00,"17029,969","462456,00","67,490","47,810",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 17:00:00,"15333,719","366560,88","69,710","44,440",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 17:00:00,"14522,869","452203,19","67,820","48,060",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 17:00:00,"7593,470","241224,38","68,200","47,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 17:00:00,"17119,078","440911,25","67,790","61,610",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 17:00:00,"8431,680","183834,39","68,500","46,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 17:00:00,"6703,859","141460,09","67,900","44,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 17:00:00,"8805,850","234051,00","67,800","50,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 17:00:00,"19111,039","419204,69","67,960","46,800",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 17:00:00,"28454,996","664394,00","70,870","46,520",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-10-01 17:00:00,"770,630","19464,00","68,550","40,400",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 17:00:00,"3626,389","91852,05","72,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 17:00:00,"3478,002","82089,37","70,000","37,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 17:00:00,"871,269","22639,24","72,000","41,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 17:00:00,"1706,360","40579,90","73,020","34,770",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 17:00:00,"2032,290","45295,74","74,000","37,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-10-01 17:00:00,"243,251","8441,17","68,950","35,870",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 17:00:00,"681,550","19321,10","69,990","38,040",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-10-01 17:00:00,"457,610","14109,80","68,760","45,540",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-10-01 17:00:00,"9462,799","255548,38","70,600","44,500",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-10-01 17:00:00,"804,200","22288,80","70,210","40,760",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 17:00:00,"13503,418","381932,28","71,300","47,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 17:00:00,"4211,890","101846,09","71,000","40,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 17:00:00,"674,540","23184,20","70,380","46,070",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 17:00:00,"1484,030","46863,80","67,580","52,140",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 17:00:00,"4338,051","150630,92","71,200","50,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 17:00:00,"4149,043","30318,97","71,000","38,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-10-01 17:00:00,"1586,890","50773,70","71,460","44,220",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 17:00:00,"1656,200","47254,10","67,800","45,130",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 17:00:00,"4968,280","137296,39","70,460","44,300",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 17:00:00,"1444,290","50599,40","70,590","47,060",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 17:00:00,"9144,640","266473,38","70,850","45,330",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 17:00:00,"1533,540","50325,20","70,440","38,620",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 17:00:00,"1836,850","54578,30","71,000","40,650",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-10-01 17:00:00,"600,550","18964,70","70,210","45,750",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 17:00:00,"695,370","21337,30","67,630","44,260",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 17:00:00,"199,780","7740,30","71,060","43,440",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-10-01 17:00:00,"19,900","991,80","69,820","49,800",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 18:00:00,"8168,820","286209,41","71,700","48,500",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 18:00:00,"2439,585","59892,98","70,600","42,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 18:00:00,"1920,221","48151,47","70,500","41,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 18:00:00,"3720,673","112468,76","71,000","47,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 18:00:00,"4173,080","152991,48","72,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 18:00:00,"2894,680","68646,87","75,000","43,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 18:00:00,"892,650","26774,60","70,890","45,370",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 18:00:00,"2292,856","66401,13","74,000","36,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 18:00:00,"17030,119","462464,56","67,660","54,460",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 18:00:00,"15333,818","366564,50","68,170","44,840",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 18:00:00,"14523,029","452209,69","67,790","45,070",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 18:00:00,"7593,619","241230,09","68,300","45,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 18:00:00,"17119,168","440925,50","67,890","63,420",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 18:00:00,"8431,800","183838,69","68,600","44,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 18:00:00,"6703,939","141462,80","67,900","40,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 18:00:00,"8805,949","234056,00","68,200","50,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 18:00:00,"19111,168","419210,19","68,050","46,490",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 18:00:00,"28455,297","664404,00","70,570","46,400",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 18:00:00,"3626,432","91853,39","71,000","41,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 18:00:00,"3478,049","82090,63","71,000","37,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 18:00:00,"871,282","22639,54","71,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 18:00:00,"1706,420","40581,10","73,100","30,310",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 18:00:00,"2032,357","45297,34","74,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 18:00:00,"681,600","19322,40","70,440","40,720",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 18:00:00,"13503,588","381938,50","71,700","46,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 18:00:00,"4211,970","101848,20","71,700","39,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 18:00:00,"674,600","23186,40","71,210","50,430",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 18:00:00,"1484,160","46870,90","67,610","52,000",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 18:00:00,"4338,126","150633,97","71,400","50,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 18:00:00,"4149,074","30319,78","71,000","40,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 18:00:00,"1656,320","47258,20","67,870","42,570",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 18:00:00,"4968,360","137299,09","71,120","46,310",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 18:00:00,"1444,420","50603,40","71,070","42,850",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 18:00:00,"9144,739","266476,38","71,200","45,770",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 18:00:00,"1533,670","50328,70","70,920","37,580",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 18:00:00,"1837,020","54583,20","70,740","40,210",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 18:00:00,"695,490","21341,70","67,750","44,990",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 18:00:00,"199,880","7743,00","71,330","40,280",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 19:00:00,"8168,930","286213,91","71,780","49,850",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 19:00:00,"2439,619","59893,99","70,200","41,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 19:00:00,"1920,247","48152,25","70,300","40,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 19:00:00,"3720,745","112471,18","71,000","46,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 19:00:00,"4173,190","152995,34","71,000","46,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 19:00:00,"2894,752","68648,77","75,000","40,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 19:00:00,"892,690","26775,80","70,870","42,830",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 19:00:00,"2292,899","66402,05","75,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 19:00:00,"17030,270","462473,06","67,800","54,090",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 19:00:00,"15333,939","366568,38","69,520","41,540",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 19:00:00,"14523,199","452216,50","67,900","46,130",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 19:00:00,"7593,779","241235,88","68,400","42,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 19:00:00,"17119,248","440939,69","67,780","62,530",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 19:00:00,"8431,919","183843,30","68,100","44,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 19:00:00,"6704,029","141465,69","68,000","40,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 19:00:00,"8806,060","234061,38","67,700","51,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 19:00:00,"19111,318","419215,88","67,960","44,480",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 19:00:00,"28455,496","664411,00","71,700","47,410",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 19:00:00,"3626,485","91854,92","71,000","41,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 19:00:00,"3478,103","82092,01","70,000","37,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 19:00:00,"871,309","22640,19","72,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 19:00:00,"1706,490","40582,70","73,680","34,570",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 19:00:00,"2032,415","45298,70","75,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 19:00:00,"681,650","19323,60","71,270","41,130",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 19:00:00,"13503,789","381945,00","71,700","43,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 19:00:00,"4212,060","101850,50","71,300","38,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 19:00:00,"674,650","23188,20","70,800","46,680",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 19:00:00,"1484,280","46877,70","67,650","51,840",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 19:00:00,"4338,207","150637,34","70,900","50,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 19:00:00,"4149,128","30321,64","72,000","46,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 19:00:00,"1656,460","47262,90","67,850","40,340",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 19:00:00,"4968,410","137301,00","70,560","44,050",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 19:00:00,"1444,570","50608,10","70,690","45,150",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 19:00:00,"9144,819","266478,78","70,940","39,290",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 19:00:00,"1533,810","50332,30","70,640","38,750",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 19:00:00,"1837,210","54588,50","71,120","40,600",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 19:00:00,"695,610","21346,40","67,660","44,770",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 19:00:00,"199,970","7745,70","71,740","45,430",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 20:00:00,"8169,030","286217,22","72,300","40,830",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 20:00:00,"2439,654","59895,03","70,200","40,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 20:00:00,"1920,279","48153,23","71,200","44,600",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 20:00:00,"3720,815","112473,60","72,000","47,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 20:00:00,"4173,330","152999,94","72,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 20:00:00,"2894,839","68651,05","75,000","41,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 20:00:00,"892,730","26777,10","69,950","43,090",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 20:00:00,"2292,950","66403,13","74,000","36,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 20:00:00,"17030,428","462482,00","67,610","53,330",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 20:00:00,"15334,068","366572,59","70,770","43,160",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 20:00:00,"14523,398","452223,88","67,900","45,310",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 20:00:00,"7593,949","241241,28","68,200","42,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 20:00:00,"17119,328","440953,38","67,830","62,150",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 20:00:00,"8432,060","183848,30","68,900","42,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 20:00:00,"6704,129","141468,69","68,100","40,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 20:00:00,"8806,169","234067,09","67,700","51,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 20:00:00,"19111,469","419221,69","67,950","44,280",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 20:00:00,"28455,797","664421,00","71,450","47,310",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 20:00:00,"3626,545","91856,73","71,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 20:00:00,"3478,177","82093,92","71,000","40,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 20:00:00,"871,333","22640,70","73,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 20:00:00,"1706,550","40584,00","73,740","30,500",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 20:00:00,"2032,482","45300,27","74,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 20:00:00,"681,690","19324,90","70,470","39,750",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 20:00:00,"13504,020","381952,00","72,500","44,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 20:00:00,"4212,140","101852,80","71,800","38,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 20:00:00,"674,710","23190,50","71,890","50,110",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 20:00:00,"1484,410","46885,10","67,680","52,390",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 20:00:00,"4338,293","150641,11","70,300","51,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 20:00:00,"4149,188","30323,77","71,000","48,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 20:00:00,"1656,600","47267,40","67,920","39,430",
