﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 20:00:00,"4968,510","137304,19","70,700","35,400",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 20:00:00,"1444,720","50613,00","71,190","46,270",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 20:00:00,"9144,949","266482,59","70,930","40,170",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 20:00:00,"1533,960","50336,40","70,960","39,040",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 20:00:00,"1837,430","54594,90","71,190","41,650",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 20:00:00,"695,830","21353,80","67,810","45,220",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 20:00:00,"200,080","7748,80","70,630","39,760",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-10-01 21:00:00,"3990,209","89256,42","70,900","43,100",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-10-01 21:00:00,"3849,811","86083,43","71,000","45,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 21:00:00,"8169,100","286219,22","71,570","41,160",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-10-01 21:00:00,"2651,388","77919,60","71,700","54,600",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-10-01 21:00:00,"7153,450","238384,30","71,200","44,000",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-10-01 21:00:00,"3873,660","125852,60","69,850","44,170",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 21:00:00,"2439,691","59896,16","70,600","43,600",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-10-01 21:00:00,"4021,960","111970,40","71,560","44,830",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 21:00:00,"1920,310","48154,26","70,900","44,400",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-10-01 21:00:00,"2922,223","58985,86","72,000","41,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-10-01 21:00:00,"3459,091","96839,15","71,000","37,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-10-01 21:00:00,"1635,423","33899,33","70,300","34,500",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-10-01 21:00:00,"1766,040","36132,80","70,090","35,390",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-10-01 21:00:00,"4946,683","159640,74","73,000","58,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 21:00:00,"3720,880","112475,94","71,000","46,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-10-01 21:00:00,"3016,007","65213,48","70,300","39,800",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-10-01 21:00:00,"681,535","20383,75","68,700","36,700",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-10-01 21:00:00,"835,392","26095,79","69,300","43,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 21:00:00,"4173,460","153004,59","71,000","49,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-10-01 21:00:00,"2634,370","57363,50","71,000","42,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 21:00:00,"2894,922","68653,28","75,000","42,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-10-01 21:00:00,"920,815","29871,12","72,000","41,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-10-01 21:00:00,"1508,250","41401,10","71,300","40,930",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-10-01 21:00:00,"1325,330","38900,50","70,500","43,340",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 21:00:00,"892,770","26778,50","71,780","45,720",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 21:00:00,"2293,009","66404,33","75,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 21:00:00,"17030,578","462491,50","67,270","50,920",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 21:00:00,"15334,199","366576,88","71,060","45,040",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 21:00:00,"14523,588","452231,56","68,050","46,230",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 21:00:00,"7594,109","241246,88","68,300","43,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 21:00:00,"17119,408","440966,25","67,860","63,530",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 21:00:00,"8432,199","183852,89","70,700","43,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 21:00:00,"6704,239","141472,39","68,200","43,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 21:00:00,"8806,289","234073,19","68,300","51,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 21:00:00,"19111,629","419227,38","67,950","45,100",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 21:00:00,"28456,098","664429,00","72,720","46,910",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-10-01 21:00:00,"770,760","19467,60","68,950","36,400",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 21:00:00,"3626,605","91858,67","71,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 21:00:00,"3478,239","82095,66","71,000","38,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 21:00:00,"871,353","22641,17","72,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 21:00:00,"1706,630","40585,60","73,210","34,370",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 21:00:00,"2032,551","45301,95","75,000","32,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-10-01 21:00:00,"243,320","8443,11","70,070","40,590",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 21:00:00,"681,750","19326,50","71,050","46,130",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-10-01 21:00:00,"457,720","14114,10","69,530","46,580",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-10-01 21:00:00,"9463,369","255565,69","71,500","44,900",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-10-01 21:00:00,"804,420","22295,40","70,860","42,690",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 21:00:00,"13504,229","381959,19","71,700","46,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 21:00:00,"4212,240","101855,40","71,800","38,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 21:00:00,"674,760","23192,80","71,270","51,140",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 21:00:00,"1484,540","46892,90","67,560","53,300",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 21:00:00,"4338,375","150644,89","72,500","53,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 21:00:00,"4149,246","30325,93","72,000","49,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-10-01 21:00:00,"1587,470","50792,20","72,910","45,270",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 21:00:00,"1656,760","47272,10","67,840","40,220",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 21:00:00,"4968,590","137307,00","71,140","44,080",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 21:00:00,"1444,870","50618,20","70,730","47,340",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 21:00:00,"9145,089","266486,59","71,390","45,960",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 21:00:00,"1534,120","50340,90","71,040","39,590",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 21:00:00,"1837,640","54601,30","70,810","42,770",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-10-01 21:00:00,"600,820","18973,20","70,060","42,550",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 21:00:00,"696,020","21362,00","67,710","45,920",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 21:00:00,"200,180","7752,00","72,010","45,950",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-10-01 21:00:00,"20,040","997,90","70,800","51,180",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 22:00:00,"8169,210","286222,59","72,100","48,100",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 22:00:00,"2439,727","59897,32","71,000","46,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 22:00:00,"1920,340","48155,23","71,000","44,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 22:00:00,"3720,950","112478,34","72,000","48,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 22:00:00,"4173,580","153009,49","72,000","51,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 22:00:00,"2895,016","68655,70","75,000","41,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 22:00:00,"892,810","26779,80","71,330","40,730",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 22:00:00,"2293,067","66405,55","75,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 22:00:00,"17030,738","462501,50","67,420","52,090",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 22:00:00,"15334,318","366581,00","71,250","45,810",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 22:00:00,"14523,779","452239,25","67,970","46,510",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 22:00:00,"7594,260","241252,59","68,200","47,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 22:00:00,"17119,479","440979,25","67,800","62,670",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 22:00:00,"8432,339","183857,39","71,700","47,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 22:00:00,"6704,340","141475,89","68,100","40,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 22:00:00,"8806,399","234079,19","67,800","51,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 22:00:00,"19111,770","419233,00","67,920","43,310",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 22:00:00,"28456,297","664438,00","72,140","46,190",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 22:00:00,"3626,665","91860,55","71,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 22:00:00,"3478,302","82097,48","71,000","46,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 22:00:00,"871,374","22641,63","72,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 22:00:00,"1706,700","40587,00","74,050","30,620",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 22:00:00,"2032,633","45304,05","74,000","39,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 22:00:00,"681,790","19327,70","71,480","41,330",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 22:00:00,"13504,439","381966,50","72,000","47,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 22:00:00,"4212,340","101858,00","72,000","39,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 22:00:00,"674,820","23195,20","71,490","50,890",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 22:00:00,"1484,670","46900,80","67,710","54,120",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 22:00:00,"4338,454","150648,47","71,500","52,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 22:00:00,"4149,302","30328,09","72,000","50,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 22:00:00,"1656,900","47277,00","67,870","41,520",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 22:00:00,"4968,689","137310,30","71,580","46,000",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 22:00:00,"1445,020","50623,20","70,720","47,890",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 22:00:00,"9145,209","266490,50","71,650","44,410",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 22:00:00,"1534,280","50345,40","70,860","41,510",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 22:00:00,"1837,840","54607,50","71,450","42,900",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 22:00:00,"696,160","21367,40","67,720","46,370",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 22:00:00,"200,280","7755,10","71,790","46,500",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-10-01 23:00:00,"8169,330","286227,50","71,950","52,160",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-10-01 23:00:00,"2439,760","59898,38","71,400","44,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-10-01 23:00:00,"1920,370","48156,27","70,900","46,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-10-01 23:00:00,"3721,003","112480,33","71,000","49,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-10-01 23:00:00,"4173,710","153014,32","72,000","51,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-10-01 23:00:00,"2895,097","68657,87","75,000","44,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-10-01 23:00:00,"892,860","26781,30","71,180","44,500",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-10-01 23:00:00,"2293,117","66406,63","74,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-10-01 23:00:00,"17030,908","462512,56","67,590","53,790",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-10-01 23:00:00,"15334,449","366585,38","71,750","46,360",
250428,5792992,< 1940,Bolig - Etage,19700,2019-10-01 23:00:00,"14523,979","452247,25","67,880","47,510",
253043,5793002,< 1940,Bolig - Etage,15500,2019-10-01 23:00:00,"7594,409","241258,50","68,700","44,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-10-01 23:00:00,"17119,549","440992,88","67,890","64,720",
253041,5793008,< 1940,Bolig - Etage,10000,2019-10-01 23:00:00,"8432,470","183862,00","72,400","49,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-10-01 23:00:00,"6704,439","141479,30","68,200","45,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-10-01 23:00:00,"8806,520","234085,09","67,900","50,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-10-01 23:00:00,"19111,928","419239,09","68,060","47,690",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-10-01 23:00:00,"28456,598","664446,00","72,150","49,440",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-10-01 23:00:00,"3626,720","91862,28","72,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-10-01 23:00:00,"3478,363","82099,34","71,000","48,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-10-01 23:00:00,"871,393","22642,07","72,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-10-01 23:00:00,"1706,770","40588,60","73,980","35,550",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-10-01 23:00:00,"2032,696","45305,59","75,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-10-01 23:00:00,"681,830","19329,20","71,080","48,130",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-10-01 23:00:00,"13504,658","381974,09","71,400","47,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-10-01 23:00:00,"4212,450","101860,90","71,900","40,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-10-01 23:00:00,"674,870","23197,70","71,170","53,130",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-10-01 23:00:00,"1484,810","46910,00","67,790","55,440",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-10-01 23:00:00,"4338,530","150652,09","71,500","53,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-10-01 23:00:00,"4149,351","30330,00","71,000","46,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-10-01 23:00:00,"1657,050","47282,40","67,900","46,770",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-10-01 23:00:00,"4968,750","137312,39","70,900","46,150",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-10-01 23:00:00,"1445,180","50628,60","71,910","48,330",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-10-01 23:00:00,"9145,289","266493,69","71,100","58,670",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-10-01 23:00:00,"1534,440","50350,20","71,930","42,350",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-10-01 23:00:00,"1838,060","54614,20","71,210","43,540",
255968,9300621,< 1940,Bolig - Etage,12800,2019-10-01 23:00:00,"696,280","21372,40","67,740","45,950",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-10-01 23:00:00,"200,380","7758,30","71,590","45,100",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-11-01 00:00:00,"4030,635","90677,25","71,800","49,800",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-11-01 00:00:00,"3889,633","87661,08","73,000","54,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 00:00:00,"8238,859","288948,22","72,170","46,250",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-11-01 00:00:00,"2675,446","79307,69","72,600","62,000",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-11-01 00:00:00,"7213,050","240544,30","72,260","47,170",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-11-01 00:00:00,"3912,220","127286,70","71,060","44,660",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 00:00:00,"2463,436","60718,95","71,400","44,200",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-11-01 00:00:00,"4057,440","113162,50","71,990","47,350",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 00:00:00,"1939,767","48842,74","71,300","45,400",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-11-01 00:00:00,"2949,844","59869,19","72,000","42,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-11-01 00:00:00,"3493,869","97913,66","72,000","44,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-11-01 00:00:00,"1649,174","34262,65","71,300","38,600",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-11-01 00:00:00,"1781,900","36559,30","71,550","41,000",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-11-01 00:00:00,"4991,185","162749,29","73,000","61,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 00:00:00,"3758,515","113973,19","72,000","47,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-11-01 00:00:00,"3054,858","66363,93","71,200","41,200",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-11-01 00:00:00,"690,666","20672,51","68,800","36,500",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-11-01 00:00:00,"850,925","26676,02","71,100","49,600",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 00:00:00,"4251,320","156100,92","72,000","49,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-11-01 00:00:00,"2683,339","58917,45","72,000","46,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 00:00:00,"2951,172","70113,73","77,000","46,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-11-01 00:00:00,"942,177","30711,55","72,000","48,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-11-01 00:00:00,"1556,150","42927,80","72,070","45,390",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-11-01 00:00:00,"1365,110","40293,40","71,210","44,980",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 00:00:00,"921,480","27840,20","71,880","46,440",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 00:00:00,"2334,250","67277,98","76,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 00:00:00,"17136,699","467391,38","72,420","53,680",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 00:00:00,"15421,178","369800,00","71,640","48,290",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 00:00:00,"14655,398","457217,69","73,040","48,410",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 00:00:00,"7717,510","245096,50","73,200","45,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 00:00:00,"17220,008","450417,00","72,880","52,000",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 00:00:00,"8518,470","186648,59","72,800","46,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 00:00:00,"6770,459","143401,59","73,300","42,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 00:00:00,"8897,869","238837,78","72,700","54,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 00:00:00,"19222,539","422657,56","73,090","42,270",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 00:00:00,"28621,098","671446,00","72,350","51,130",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-11-01 00:00:00,"795,040","20202,90","70,770","35,150",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 00:00:00,"3664,115","93215,39","72,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 00:00:00,"3513,866","83255,70","71,000","48,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 00:00:00,"886,613","22991,24","74,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 00:00:00,"1757,650","41655,50","75,630","31,460",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 00:00:00,"2072,821","46262,88","76,000","37,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-11-01 00:00:00,"252,263","8715,21","71,080","40,920",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 00:00:00,"708,490","20197,20","72,200","45,860",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-11-01 00:00:00,"476,330","14849,60","70,310","42,500",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-11-01 00:00:00,"9559,949","259825,59","72,400","49,800",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-11-01 00:00:00,"841,030","23518,20","71,370","48,060",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 00:00:00,"13655,219","387394,09","72,900","48,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 00:00:00,"4276,459","103729,90","72,100","42,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 00:00:00,"708,220","24495,80","72,040","50,350",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 00:00:00,"1567,000","50472,40","72,640","49,600",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 00:00:00,"4395,433","153297,89","72,200","53,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 00:00:00,"4188,979","31891,57","72,000","43,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-11-01 00:00:00,"1681,630","54208,40","72,480","49,780",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 00:00:00,"1754,710","50169,30","72,900","42,380",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 00:00:00,"5019,880","139255,30","71,660","50,440",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 00:00:00,"1537,780","54026,70","71,380","48,630",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 00:00:00,"9221,850","269157,59","71,740","44,590",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 00:00:00,"1636,630","53763,40","71,870","47,140",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 00:00:00,"1976,550","59044,70","71,240","47,010",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-11-01 00:00:00,"647,390","20614,40","71,070","42,240",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 00:00:00,"806,900","24828,90","72,800","45,040",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 00:00:00,"265,850","10078,80","72,470","46,430",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-11-01 00:00:00,"44,430","2199,40","71,810","56,180",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 01:00:00,"8238,950","288951,00","72,000","43,280",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 01:00:00,"2463,477","60720,30","71,200","44,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 01:00:00,"1939,801","48843,90","71,400","46,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 01:00:00,"3758,580","113975,46","72,000","48,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 01:00:00,"4251,440","156105,55","73,000","51,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 01:00:00,"2951,255","70116,03","77,000","46,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 01:00:00,"921,530","27842,00","71,720","47,420",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 01:00:00,"2334,320","67279,45","77,000","35,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 01:00:00,"17136,859","467399,06","72,180","53,510",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 01:00:00,"15421,318","369805,09","73,770","47,940",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 01:00:00,"14655,629","457226,19","73,000","49,200",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 01:00:00,"7717,720","245103,09","72,500","46,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 01:00:00,"17220,158","450423,69","72,340","56,430",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 01:00:00,"8518,609","186653,39","72,600","47,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 01:00:00,"6770,579","143405,00","73,000","42,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 01:00:00,"8898,029","238845,19","73,400","53,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 01:00:00,"19222,738","422663,25","72,630","43,820",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 01:00:00,"28621,297","671456,00","72,780","50,910",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 01:00:00,"3664,176","93217,38","72,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 01:00:00,"3513,923","83257,62","71,000","49,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 01:00:00,"886,641","22991,85","74,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 01:00:00,"1757,730","41657,20","75,600","35,170",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 01:00:00,"2072,893","46264,53","76,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 01:00:00,"708,540","20198,90","71,640","48,690",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 01:00:00,"13655,520","387404,59","72,900","49,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 01:00:00,"4276,570","103733,09","72,900","43,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 01:00:00,"708,280","24498,30","71,850","50,850",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 01:00:00,"1567,140","50477,70","72,270","49,000",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 01:00:00,"4395,519","153302,00","71,800","53,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 01:00:00,"4189,045","31893,54","72,000","44,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 01:00:00,"1754,880","50174,40","72,750","44,950",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 01:00:00,"5019,959","139258,59","71,690","51,090",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 01:00:00,"1537,940","54032,59","72,210","48,860",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 01:00:00,"9221,970","269161,59","71,600","47,920",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 01:00:00,"1636,800","53769,50","71,710","47,120",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 01:00:00,"1976,790","59052,90","72,310","47,320",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 01:00:00,"807,100","24835,20","72,520","44,860",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 01:00:00,"265,950","10082,40","72,020","46,520",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 02:00:00,"8239,060","288954,50","71,740","49,490",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 02:00:00,"2463,521","60721,75","71,000","45,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 02:00:00,"1939,836","48845,10","71,100","46,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 02:00:00,"3758,657","113978,30","71,000","47,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 02:00:00,"4251,560","156110,37","73,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 02:00:00,"2951,338","70118,39","76,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 02:00:00,"921,580","27843,90","71,150","47,170",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 02:00:00,"2334,402","67281,23","76,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 02:00:00,"17137,029","467406,88","72,290","54,290",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 02:00:00,"15421,469","369810,09","74,650","47,950",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 02:00:00,"14655,859","457234,69","72,880","50,360",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 02:00:00,"7717,919","245109,78","72,700","47,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 02:00:00,"17220,328","450432,88","72,600","54,030",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 02:00:00,"8518,729","186657,69","73,100","47,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 02:00:00,"6770,699","143408,39","72,900","42,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 02:00:00,"8898,189","238852,28","73,100","53,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 02:00:00,"19222,928","422669,00","72,640","43,970",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 02:00:00,"28621,598","671466,00","72,260","51,240",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 02:00:00,"3664,235","93219,36","71,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 02:00:00,"3513,983","83259,63","71,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 02:00:00,"886,660","22992,26","74,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 02:00:00,"1757,800","41658,60","75,420","35,990",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 02:00:00,"2072,963","46266,19","76,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 02:00:00,"708,580","20200,50","71,010","46,300",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 02:00:00,"13655,789","387415,09","72,700","49,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 02:00:00,"4276,680","103736,30","72,300","43,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 02:00:00,"708,340","24500,80","70,860","50,990",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 02:00:00,"1567,290","50483,20","72,340","49,230",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 02:00:00,"4395,613","153306,52","71,200","54,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 02:00:00,"4189,106","31895,44","72,000","44,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 02:00:00,"1755,040","50179,40","72,680","44,880",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 02:00:00,"5020,010","139261,00","71,140","52,860",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 02:00:00,"1538,100","54038,50","71,770","48,520",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 02:00:00,"9222,079","269165,50","71,530","46,980",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 02:00:00,"1636,970","53775,90","70,960","48,000",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 02:00:00,"1977,020","59060,70","72,240","46,290",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 02:00:00,"807,300","24841,40","72,390","45,260",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 02:00:00,"266,060","10086,00","71,280","46,030",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 03:00:00,"8239,189","288960,09","71,140","49,890",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 03:00:00,"2463,569","60723,45","71,200","46,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 03:00:00,"1939,875","48846,68","71,700","49,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 03:00:00,"3758,723","113980,72","71,000","47,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 03:00:00,"4251,700","156115,94","71,000","52,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 03:00:00,"2951,434","70121,45","76,000","50,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 03:00:00,"921,640","27846,00","71,660","48,290",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 03:00:00,"2334,471","67282,77","76,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 03:00:00,"17137,209","467416,19","72,660","56,160",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 03:00:00,"15421,629","369815,88","77,370","49,390",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 03:00:00,"14656,078","457243,38","73,060","50,400",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 03:00:00,"7718,119","245116,50","73,400","47,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 03:00:00,"17220,498","450441,06","72,930","55,960",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 03:00:00,"8518,869","186662,19","72,900","46,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 03:00:00,"6770,829","143412,09","73,300","43,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 03:00:00,"8898,359","238859,59","73,100","53,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 03:00:00,"19223,119","422674,75","73,190","43,990",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 03:00:00,"28621,898","671477,00","74,730","51,270",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 03:00:00,"3664,296","93221,48","71,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 03:00:00,"3514,046","83262,03","71,000","51,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 03:00:00,"886,691","22993,00","74,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 03:00:00,"1757,880","41660,40","74,590","34,600",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 03:00:00,"2073,025","46267,56","76,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 03:00:00,"708,630","20202,50","70,720","49,910",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 03:00:00,"13656,078","387425,88","70,900","48,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 03:00:00,"4276,780","103739,40","71,300","43,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 03:00:00,"708,390","24503,30","71,580","51,450",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 03:00:00,"1567,440","50489,00","72,620","49,730",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 03:00:00,"4395,713","153311,81","71,100","55,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 03:00:00,"4189,170","31897,46","71,000","44,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 03:00:00,"1755,200","50184,40","72,990","44,940",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 03:00:00,"5020,110","139265,39","71,890","53,440",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 03:00:00,"1538,260","54044,59","69,950","48,400",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 03:00:00,"9222,199","269169,78","71,180","47,450",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 03:00:00,"1637,170","53783,59","71,620","49,760",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 03:00:00,"1977,300","59070,80","70,250","48,760",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 03:00:00,"807,510","24848,10","72,830","46,380",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 03:00:00,"266,180","10090,30","71,130","47,370",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-11-01 04:00:00,"4030,885","90687,46","71,600","49,800",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-11-01 04:00:00,"3889,880","87672,13","73,000","52,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 04:00:00,"8239,319","288965,22","73,380","48,390",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-11-01 04:00:00,"2675,618","79323,87","73,100","63,500",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-11-01 04:00:00,"7213,490","240561,50","71,810","51,140",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-11-01 04:00:00,"3912,470","127295,00","70,610","41,430",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 04:00:00,"2463,617","60725,17","70,400","46,000",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-11-01 04:00:00,"4057,710","113172,60","73,080","50,360",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 04:00:00,"1939,913","48848,16","71,000","49,000",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-11-01 04:00:00,"2950,039","59875,51","73,000","47,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-11-01 04:00:00,"3494,096","97920,89","71,000","45,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-11-01 04:00:00,"1649,295","34265,73","72,100","40,800",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-11-01 04:00:00,"1782,030","36563,10","71,910","44,720",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-11-01 04:00:00,"4991,427","162768,92","74,000","61,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 04:00:00,"3758,794","113983,33","73,000","48,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-11-01 04:00:00,"3055,112","66371,30","70,300","40,900",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-11-01 04:00:00,"690,731","20674,36","69,300","38,800",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-11-01 04:00:00,"851,032","26680,27","70,100","49,300",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 04:00:00,"4251,830","156121,92","72,000","52,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-11-01 04:00:00,"2683,716","58930,96","71,000","49,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 04:00:00,"2951,517","70124,02","78,000","48,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-11-01 04:00:00,"942,282","30715,31","71,000","48,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-11-01 04:00:00,"1556,520","42940,30","71,050","47,700",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-11-01 04:00:00,"1365,390","40303,00","70,280","46,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 04:00:00,"921,700","27848,20","72,360","48,790",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 04:00:00,"2334,561","67284,84","77,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 04:00:00,"17137,398","467425,88","72,670","57,140",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 04:00:00,"15421,799","369822,19","71,890","50,200",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 04:00:00,"14656,318","457252,50","73,050","51,120",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 04:00:00,"7718,319","245123,09","73,500","46,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 04:00:00,"17220,678","450450,06","72,890","56,560",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 04:00:00,"8519,010","186667,00","72,700","48,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 04:00:00,"6770,959","143415,69","73,400","43,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 04:00:00,"8898,520","238866,88","73,200","54,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 04:00:00,"19223,318","422680,75","73,100","44,260",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 04:00:00,"28622,199","671488,00","71,950","53,130",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-11-01 04:00:00,"795,210","20207,70","69,750","39,720",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 04:00:00,"3664,357","93223,61","72,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 04:00:00,"3514,110","83264,69","71,000","53,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 04:00:00,"886,712","22993,47","73,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 04:00:00,"1757,950","41661,90","75,200","35,340",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 04:00:00,"2073,096","46269,23","77,000","36,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-11-01 04:00:00,"252,322","8717,00","69,870","44,460",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 04:00:00,"708,670","20204,40","72,700","51,510",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-11-01 04:00:00,"476,450","14853,50","69,580","46,870",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-11-01 04:00:00,"9560,549","259850,69","71,400","50,800",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-11-01 04:00:00,"841,310","23529,70","71,490","51,040",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 04:00:00,"13656,398","387438,09","71,400","49,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 04:00:00,"4276,890","103742,59","71,600","42,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 04:00:00,"708,450","24505,90","71,430","52,130",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 04:00:00,"1567,600","50495,20","72,720","50,500",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 04:00:00,"4395,815","153317,36","72,900","56,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 04:00:00,"4189,239","31899,66","71,000","45,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-11-01 04:00:00,"1682,320","54237,40","72,910","53,250",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 04:00:00,"1755,370","50189,50","72,960","44,780",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 04:00:00,"5020,200","139269,69","71,530","53,530",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 04:00:00,"1538,430","54051,20","71,260","48,960",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 04:00:00,"9222,319","269174,09","72,330","46,690",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 04:00:00,"1637,360","53791,40","70,840","50,360",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 04:00:00,"1977,570","59081,90","71,120","50,150",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-11-01 04:00:00,"647,710","20624,70","70,750","44,190",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 04:00:00,"807,720","24855,00","72,820","46,690",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 04:00:00,"266,300","10094,70","73,090","47,390",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-11-01 04:00:00,"44,580","2209,00","71,060","56,880",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 05:00:00,"8239,430","288968,81","72,580","44,840",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 05:00:00,"2463,664","60726,74","73,700","46,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 05:00:00,"1939,952","48849,63","73,000","49,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 05:00:00,"3758,867","113986,00","72,000","49,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 05:00:00,"4251,980","156128,32","75,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 05:00:00,"2951,614","70126,80","76,000","49,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 05:00:00,"921,750","27850,30","71,120","49,100",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 05:00:00,"2334,626","67286,24","77,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 05:00:00,"17137,578","467435,50","73,550","57,320",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 05:00:00,"15421,969","369828,59","69,830","50,600",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 05:00:00,"14656,549","457261,69","74,240","51,590",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 05:00:00,"7718,520","245129,59","74,800","47,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 05:00:00,"17220,859","450459,56","74,170","58,350",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 05:00:00,"8519,149","186672,09","73,000","48,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 05:00:00,"6771,090","143419,39","74,400","43,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 05:00:00,"8898,680","238874,19","74,200","54,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 05:00:00,"19223,529","422686,88","74,390","44,560",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 05:00:00,"28622,496","671500,00","75,330","53,880",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 05:00:00,"3664,419","93225,75","72,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 05:00:00,"3514,171","83267,44","74,000","54,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 05:00:00,"886,738","22994,10","75,000","43,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 05:00:00,"1758,020","41663,50","76,280","36,280",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 05:00:00,"2073,167","46270,88","76,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 05:00:00,"708,720","20206,50","70,970","51,320",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 05:00:00,"13656,719","387450,69","73,100","50,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 05:00:00,"4277,010","103745,90","74,400","43,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 05:00:00,"708,510","24508,50","73,400","53,710",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 05:00:00,"1567,770","50501,50","73,770","50,570",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 05:00:00,"4395,918","153322,81","71,100","55,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 05:00:00,"4189,310","31901,86","74,000","45,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 05:00:00,"1755,540","50194,60","74,160","44,430",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 05:00:00,"5020,290","139274,00","73,050","54,790",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 05:00:00,"1538,600","54058,00","73,720","49,760",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 05:00:00,"9222,449","269178,59","71,890","47,150",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 05:00:00,"1637,550","53799,00","73,970","50,520",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 05:00:00,"1977,850","59092,90","73,620","49,820",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 05:00:00,"807,930","24861,80","74,070","47,020",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 05:00:00,"266,430","10099,00","71,460","47,610",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 06:00:00,"8239,540","288972,41","77,680","49,190",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 06:00:00,"2463,711","60728,35","73,400","47,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 06:00:00,"1939,989","48850,99","75,200","47,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 06:00:00,"3758,938","113988,53","77,000","48,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 06:00:00,"4252,120","156134,27","73,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 06:00:00,"2951,710","70129,95","78,000","45,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 06:00:00,"921,810","27852,30","76,550","49,070",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 06:00:00,"2334,710","67288,16","77,000","43,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 06:00:00,"17137,770","467444,69","74,270","56,880",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 06:00:00,"15422,139","369835,19","69,310","50,560",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 06:00:00,"14656,799","457270,88","74,240","50,540",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 06:00:00,"7718,749","245136,09","74,800","43,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 06:00:00,"17221,049","450469,06","74,330","57,160",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 06:00:00,"8519,300","186677,09","73,600","46,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 06:00:00,"6771,220","143423,00","74,200","43,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 06:00:00,"8898,850","238881,38","74,100","54,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 06:00:00,"19223,738","422692,88","74,520","43,290",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 06:00:00,"28622,797","671513,00","76,280","55,160",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 06:00:00,"3664,482","93227,86","74,000","47,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 06:00:00,"3514,229","83269,91","72,000","53,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 06:00:00,"886,764","22994,70","75,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 06:00:00,"1758,100","41665,20","75,870","35,720",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 06:00:00,"2073,236","46272,38","77,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 06:00:00,"708,770","20208,30","76,700","51,810",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 06:00:00,"13657,039","387463,28","77,000","51,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 06:00:00,"4277,120","103749,30","73,600","42,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 06:00:00,"708,570","24511,10","74,260","51,050",
