﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 06:00:00,"1567,930","50507,80","74,540","52,200",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 06:00:00,"4396,026","153328,19","76,500","56,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 06:00:00,"4189,380","31904,05","72,000","45,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 06:00:00,"1755,720","50199,80","74,400","43,120",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 06:00:00,"5020,380","139278,19","76,380","54,540",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 06:00:00,"1538,780","54064,80","71,720","50,300",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 06:00:00,"9222,629","269183,88","77,320","44,660",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 06:00:00,"1637,730","53806,09","71,580","49,720",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 06:00:00,"1978,110","59103,00","72,510","50,060",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 06:00:00,"808,140","24868,40","74,240","46,910",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 06:00:00,"266,560","10103,30","77,310","47,100",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 07:00:00,"8239,689","288977,91","73,160","50,620",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 07:00:00,"2463,764","60730,04","73,900","45,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 07:00:00,"1940,033","48852,36","73,400","45,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 07:00:00,"3759,013","113991,01","73,000","48,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 07:00:00,"4252,290","156141,19","76,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 07:00:00,"2951,805","70132,41","78,000","43,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 07:00:00,"921,870","27854,30","72,540","45,210",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 07:00:00,"2334,773","67289,52","78,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 07:00:00,"17137,979","467454,88","74,080","56,960",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 07:00:00,"15422,318","369842,09","74,380","50,450",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 07:00:00,"14657,068","457280,19","74,530","48,810",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 07:00:00,"7718,979","245142,28","74,600","41,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 07:00:00,"17221,238","450478,00","74,860","55,580",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 07:00:00,"8519,449","186681,69","74,200","42,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 07:00:00,"6771,340","143426,50","74,800","42,400",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 07:00:00,"8899,020","238889,00","74,900","55,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 07:00:00,"19223,959","422698,56","74,980","41,480",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 07:00:00,"28623,098","671527,00","72,840","54,290",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 07:00:00,"3664,550","93229,97","74,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 07:00:00,"3514,294","83272,48","75,000","50,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 07:00:00,"886,790","22995,28","75,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 07:00:00,"1758,170","41666,70","77,040","32,890",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 07:00:00,"2073,324","46274,33","78,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 07:00:00,"708,820","20210,20","72,570","48,760",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 07:00:00,"13657,369","387475,59","73,200","51,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 07:00:00,"4277,240","103752,40","74,200","39,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 07:00:00,"708,630","24513,60","74,120","51,500",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 07:00:00,"1568,110","50514,60","74,500","52,410",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 07:00:00,"4396,130","153333,27","73,000","55,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 07:00:00,"4189,457","31906,23","75,000","42,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 07:00:00,"1755,920","50204,90","74,930","39,420",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 07:00:00,"5020,479","139282,39","73,430","49,770",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 07:00:00,"1538,970","54071,50","75,140","45,680",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 07:00:00,"9222,829","269189,59","72,950","40,850",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 07:00:00,"1637,940","53813,20","75,150","48,130",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 07:00:00,"1978,390","59112,70","74,540","47,420",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 07:00:00,"808,380","24875,40","74,830","42,180",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 07:00:00,"266,700","10107,40","73,150","45,600",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-11-01 08:00:00,"4031,235","90699,71","74,000","51,600",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-11-01 08:00:00,"3890,197","87685,76","74,000","54,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 08:00:00,"8239,840","288982,81","74,350","44,950",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-11-01 08:00:00,"2675,804","79342,80","74,500","67,000",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-11-01 08:00:00,"7214,030","240582,00","74,680","49,100",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-11-01 08:00:00,"3912,760","127303,40","73,730","38,310",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 08:00:00,"2463,813","60731,48","74,200","43,100",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-11-01 08:00:00,"4058,000","113183,10","74,300","47,410",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 08:00:00,"1940,081","48853,87","74,100","46,400",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-11-01 08:00:00,"2950,244","59881,65","74,000","40,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-11-01 08:00:00,"3494,365","97928,71","74,000","41,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-11-01 08:00:00,"1649,417","34268,80","73,400","35,300",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-11-01 08:00:00,"1782,160","36566,90","73,580","39,340",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-11-01 08:00:00,"4991,703","162787,74","74,000","61,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 08:00:00,"3759,101","113993,87","74,000","47,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-11-01 08:00:00,"3055,439","66379,29","72,500","34,500",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-11-01 08:00:00,"690,812","20676,72","73,500","38,000",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-11-01 08:00:00,"851,154","26684,84","73,900","46,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 08:00:00,"4252,490","156149,92","76,000","55,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-11-01 08:00:00,"2684,141","58947,02","74,000","50,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 08:00:00,"2951,930","70135,26","81,000","41,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-11-01 08:00:00,"942,465","30721,81","75,000","48,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-11-01 08:00:00,"1556,960","42955,50","74,830","44,310",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-11-01 08:00:00,"1365,730","40314,30","73,950","45,170",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 08:00:00,"921,940","27856,40","73,710","43,370",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 08:00:00,"2334,859","67291,16","81,000","32,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 08:00:00,"17138,209","467465,38","74,820","55,190",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 08:00:00,"15422,520","369849,38","68,650","48,470",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 08:00:00,"14657,338","457289,25","75,070","49,170",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 08:00:00,"7719,229","245148,38","75,500","40,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 08:00:00,"17221,469","450486,69","74,930","56,050",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 08:00:00,"8519,640","186686,50","74,400","38,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 08:00:00,"6771,479","143430,09","75,100","40,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 08:00:00,"8899,209","238897,69","74,900","55,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 08:00:00,"19224,199","422704,50","75,080","39,010",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 08:00:00,"28623,398","671541,00","74,330","54,100",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-11-01 08:00:00,"795,420","20213,00","73,520","35,650",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 08:00:00,"3664,619","93232,13","74,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 08:00:00,"3514,365","83275,16","75,000","48,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 08:00:00,"886,836","22996,18","77,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 08:00:00,"1758,270","41668,50","78,950","32,180",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 08:00:00,"2073,446","46276,84","80,000","37,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-11-01 08:00:00,"252,393","8719,21","74,030","39,050",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 08:00:00,"708,870","20212,00","73,720","51,520",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-11-01 08:00:00,"476,590","14858,50","72,140","46,370",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-11-01 08:00:00,"9561,209","259874,69","75,200","47,600",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-11-01 08:00:00,"841,640","23542,10","73,810","49,460",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 08:00:00,"13657,699","387487,78","74,300","49,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 08:00:00,"4277,360","103755,50","74,600","39,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 08:00:00,"708,700","24516,10","74,400","49,690",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 08:00:00,"1568,280","50521,40","74,470","51,710",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 08:00:00,"4396,245","153338,70","74,000","55,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 08:00:00,"4189,541","31908,44","75,000","41,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-11-01 08:00:00,"1683,100","54269,10","74,270","49,650",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 08:00:00,"1756,130","50210,00","74,990","38,260",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 08:00:00,"5020,610","139287,09","74,110","49,710",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 08:00:00,"1539,160","54078,20","74,780","50,290",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 08:00:00,"9223,020","269195,09","73,980","45,570",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 08:00:00,"1638,150","53820,50","74,860","47,330",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 08:00:00,"1978,710","59123,50","74,850","48,370",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-11-01 08:00:00,"648,070","20635,10","73,600","39,510",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 08:00:00,"808,640","24883,20","74,840","47,120",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 08:00:00,"266,840","10111,60","74,100","44,310",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-11-01 08:00:00,"44,750","2218,50","74,100","56,250",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 09:00:00,"8239,939","288985,81","75,690","41,760",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 09:00:00,"2463,863","60732,91","74,500","43,900",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 09:00:00,"1940,121","48855,15","74,800","47,300",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 09:00:00,"3759,190","113996,77","75,000","47,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 09:00:00,"4252,670","156158,03","76,000","56,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 09:00:00,"2952,059","70138,08","83,000","44,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 09:00:00,"922,010","27858,30","74,950","45,600",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 09:00:00,"2334,934","67292,59","83,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 09:00:00,"17138,398","467473,88","75,350","54,440",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 09:00:00,"15422,689","369855,09","71,130","46,750",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 09:00:00,"14657,588","457297,56","75,670","49,140",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 09:00:00,"7719,470","245154,50","76,000","42,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 09:00:00,"17221,648","450493,75","75,410","44,930",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 09:00:00,"8519,819","186691,09","74,400","39,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 09:00:00,"6771,619","143433,59","75,600","40,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 09:00:00,"8899,379","238905,19","75,800","55,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 09:00:00,"19224,428","422710,06","75,740","39,260",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 09:00:00,"28623,797","671555,00","76,020","54,290",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 09:00:00,"3664,687","93234,09","75,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 09:00:00,"3514,427","83277,24","74,000","45,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 09:00:00,"886,876","22996,94","77,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 09:00:00,"1758,330","41669,80","80,260","33,020",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 09:00:00,"2073,554","46279,03","83,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 09:00:00,"708,930","20213,80","75,120","46,010",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 09:00:00,"13658,029","387498,69","75,900","48,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 09:00:00,"4277,459","103757,70","75,800","37,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 09:00:00,"708,760","24518,30","75,050","48,010",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 09:00:00,"1568,460","50528,00","75,150","51,710",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 09:00:00,"4396,347","153343,25","75,500","55,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 09:00:00,"4189,625","31910,57","75,000","41,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 09:00:00,"1756,370","50215,60","75,540","40,200",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 09:00:00,"5020,709","139290,69","75,130","51,690",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 09:00:00,"1539,360","54085,09","74,630","50,900",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 09:00:00,"9223,199","269200,19","75,430","45,640",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 09:00:00,"1638,350","53826,90","74,630","47,610",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 09:00:00,"1978,990","59132,40","74,910","47,440",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 09:00:00,"808,840","24889,20","75,450","42,870",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 09:00:00,"266,960","10115,20","75,520","45,330",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 10:00:00,"8240,090","288990,00","75,550","49,500",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 10:00:00,"2463,913","60734,28","75,900","43,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 10:00:00,"1940,155","48856,16","75,500","45,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 10:00:00,"3759,273","113999,26","75,000","47,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 10:00:00,"4252,850","156165,27","77,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 10:00:00,"2952,170","70140,45","83,000","45,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 10:00:00,"922,070","27859,90","74,370","44,200",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 10:00:00,"2335,038","67294,33","83,000","31,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 10:00:00,"17138,578","467481,56","74,620","54,230",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 10:00:00,"15422,859","369860,50","71,040","45,260",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 10:00:00,"14657,828","457305,50","75,130","49,310",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 10:00:00,"7719,699","245160,38","74,600","41,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 10:00:00,"17221,838","450500,06","74,720","50,560",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 10:00:00,"8519,989","186695,39","74,600","41,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 10:00:00,"6771,760","143436,80","75,100","38,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 10:00:00,"8899,549","238912,69","75,400","54,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 10:00:00,"19224,648","422715,50","74,920","41,840",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 10:00:00,"28624,098","671569,00","74,840","54,520",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 10:00:00,"3664,755","93235,97","77,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 10:00:00,"3514,486","83278,98","76,000","42,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 10:00:00,"886,920","22997,72","81,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 10:00:00,"1758,420","41671,30","82,570","34,400",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 10:00:00,"2073,638","46280,55","83,000","34,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 10:00:00,"708,970","20215,20","74,680","43,710",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 10:00:00,"13658,338","387508,69","76,800","47,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 10:00:00,"4277,610","103761,30","77,500","40,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 10:00:00,"708,830","24520,30","75,060","48,810",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 10:00:00,"1568,620","50534,00","74,460","51,850",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 10:00:00,"4396,448","153347,28","75,100","53,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 10:00:00,"4189,702","31912,48","76,000","41,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 10:00:00,"1756,560","50220,70","74,790","43,220",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 10:00:00,"5020,790","139293,39","75,590","46,210",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 10:00:00,"1539,530","54090,59","76,240","49,020",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 10:00:00,"9223,369","269205,09","75,210","46,520",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 10:00:00,"1638,530","53832,09","76,030","44,970",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 10:00:00,"1979,230","59139,70","75,220","44,670",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 10:00:00,"809,110","24896,70","74,640","45,610",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 10:00:00,"267,080","10118,40","75,040","44,640",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 11:00:00,"8240,240","288995,31","74,790","51,100",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 11:00:00,"2463,956","60735,46","74,300","41,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 11:00:00,"1940,187","48857,11","74,800","44,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 11:00:00,"3759,344","114001,49","74,000","47,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 11:00:00,"4253,000","156171,20","76,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 11:00:00,"2952,255","70142,56","80,000","42,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 11:00:00,"922,130","27861,60","73,660","43,220",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 11:00:00,"2335,104","67295,59","80,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 11:00:00,"17138,748","467488,88","73,410","53,980",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 11:00:00,"15423,029","369866,00","71,160","44,610",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 11:00:00,"14658,059","457313,38","73,870","48,860",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 11:00:00,"7719,919","245166,28","73,500","42,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 11:00:00,"17222,020","450506,38","73,740","51,570",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 11:00:00,"8520,149","186699,69","75,000","42,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 11:00:00,"6771,879","143439,89","74,400","39,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 11:00:00,"8899,720","238920,38","73,800","55,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 11:00:00,"19224,848","422720,75","73,710","40,050",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 11:00:00,"28624,398","671580,00","78,190","51,140",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 11:00:00,"3664,819","93237,72","75,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 11:00:00,"3514,546","83280,64","75,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 11:00:00,"886,946","22998,22","81,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 11:00:00,"1758,500","41672,70","81,470","31,070",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 11:00:00,"2073,729","46282,35","80,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 11:00:00,"709,030","20217,00","73,350","48,200",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 11:00:00,"13658,639","387518,00","75,800","46,800",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 11:00:00,"4277,729","103764,30","74,700","41,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 11:00:00,"708,890","24522,30","73,740","48,880",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 11:00:00,"1568,780","50540,00","73,390","50,340",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 11:00:00,"4396,556","153351,59","74,200","53,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 11:00:00,"4189,773","31914,31","76,000","40,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 11:00:00,"1756,730","50225,50","73,820","41,150",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 11:00:00,"5020,899","139296,89","75,360","49,440",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 11:00:00,"1539,720","54096,20","74,740","46,050",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 11:00:00,"9223,510","269209,38","74,880","44,560",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 11:00:00,"1638,720","53837,50","74,880","44,080",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 11:00:00,"1979,470","59146,50","74,590","44,630",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 11:00:00,"809,290","24902,10","73,640","44,230",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 11:00:00,"267,200","10121,70","73,760","39,750",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-11-01 12:00:00,"4031,566","90710,35","72,200","47,300",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-11-01 12:00:00,"3890,496","87696,98","72,000","52,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 12:00:00,"8240,380","289000,72","72,780","50,720",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-11-01 12:00:00,"2675,965","79352,51","72,600","57,200",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-11-01 12:00:00,"7214,530","240596,50","71,550","44,980",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-11-01 12:00:00,"3913,040","127311,20","71,850","44,910",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 12:00:00,"2464,000","60736,74","71,400","43,600",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-11-01 12:00:00,"4058,270","113190,60","71,880","44,240",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 12:00:00,"1940,223","48858,18","70,900","43,700",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-11-01 12:00:00,"2950,453","59887,00","71,000","40,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-11-01 12:00:00,"3494,646","97935,91","72,000","41,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-11-01 12:00:00,"1649,523","34271,13","69,200","33,200",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-11-01 12:00:00,"1782,280","36570,00","70,120","34,750",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-11-01 12:00:00,"4992,034","162808,63","71,000","60,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 12:00:00,"3759,411","114003,66","72,000","46,000",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-11-01 12:00:00,"690,890","20678,66","70,200","38,400",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-11-01 12:00:00,"851,263","26688,38","70,500","48,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 12:00:00,"4253,150","156177,54","73,000","53,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-11-01 12:00:00,"2684,541","58958,96","73,000","43,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 12:00:00,"2952,371","70145,34","77,000","44,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-11-01 12:00:00,"942,640","30727,80","72,000","50,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-11-01 12:00:00,"1557,370","42966,40","71,350","42,920",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-11-01 12:00:00,"1366,040","40323,20","70,470","42,570",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 12:00:00,"922,180","27863,30","69,760","44,730",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 12:00:00,"2335,218","67297,65","77,000","31,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 12:00:00,"17138,918","467496,69","71,800","52,900",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 12:00:00,"15423,209","369871,50","69,710","45,390",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 12:00:00,"14658,270","457321,25","72,530","47,970",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 12:00:00,"7720,140","245172,59","72,600","40,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 12:00:00,"17222,178","450512,88","72,170","49,710",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 12:00:00,"8520,319","186703,89","74,600","41,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 12:00:00,"6772,010","143443,19","72,600","39,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 12:00:00,"8899,890","238928,09","72,400","54,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 12:00:00,"19225,049","422726,06","72,360","38,060",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 12:00:00,"28624,598","671590,00","75,460","50,520",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-11-01 12:00:00,"795,630","20218,20","71,130","38,380",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 12:00:00,"3664,879","93239,48","73,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 12:00:00,"3514,606","83282,35","72,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 12:00:00,"886,972","22998,69","79,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 12:00:00,"1758,590","41674,30","78,280","31,600",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 12:00:00,"2073,800","46283,84","78,000","37,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-11-01 12:00:00,"252,451","8720,82","71,160","43,290",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 12:00:00,"709,070","20218,30","71,310","40,740",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-11-01 12:00:00,"476,740","14863,50","70,960","46,600",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-11-01 12:00:00,"9561,919","259897,28","71,900","47,400",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-11-01 12:00:00,"841,930","23552,00","71,050","47,430",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 12:00:00,"13658,918","387526,59","73,000","45,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 12:00:00,"4277,850","103767,40","72,900","40,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 12:00:00,"708,940","24524,40","71,640","47,630",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 12:00:00,"1568,940","50546,40","72,140","50,740",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 12:00:00,"4396,652","153355,78","72,000","52,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 12:00:00,"4189,845","31916,13","72,000","40,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-11-01 12:00:00,"1683,810","54290,50","70,190","45,920",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 12:00:00,"1756,910","50230,40","72,250","43,070",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 12:00:00,"5020,990","139300,09","71,640","47,370",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 12:00:00,"1539,870","54101,40","72,330","44,490",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 12:00:00,"9223,669","269214,09","72,240","48,570",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 12:00:00,"1638,900","53842,90","71,190","44,410",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 12:00:00,"1979,700","59153,40","73,530","44,570",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-11-01 12:00:00,"648,470","20645,60","71,490","42,880",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 12:00:00,"809,460","24907,60","72,120","44,760",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 12:00:00,"267,320","10125,20","71,430","42,140",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-11-01 12:00:00,"44,940","2226,90","71,490","53,400",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 13:00:00,"8240,500","289004,59","70,710","40,800",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 13:00:00,"2464,046","60738,19","70,000","44,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 13:00:00,"1940,259","48859,31","69,800","41,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 13:00:00,"3759,475","114005,84","71,000","46,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 13:00:00,"4253,290","156183,85","72,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 13:00:00,"2952,478","70148,48","77,000","44,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 13:00:00,"922,230","27865,00","71,450","44,280",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 13:00:00,"2335,283","67299,05","77,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 13:00:00,"17139,119","467506,00","71,640","52,370",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 13:00:00,"15423,389","369877,09","74,440","46,660",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 13:00:00,"14658,488","457329,19","72,250","48,030",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 13:00:00,"7720,359","245178,88","72,700","43,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 13:00:00,"17222,359","450519,50","72,100","50,220",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 13:00:00,"8520,479","186708,19","74,100","39,300",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 13:00:00,"6772,140","143446,50","72,600","39,500",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 13:00:00,"8900,049","238935,88","72,100","54,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 13:00:00,"19225,258","422731,50","72,370","39,050",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 13:00:00,"28624,898","671600,00","74,730","49,980",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 13:00:00,"3664,943","93241,44","71,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 13:00:00,"3514,663","83284,09","71,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 13:00:00,"886,995","22999,16","76,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 13:00:00,"1758,650","41675,70","75,780","34,730",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 13:00:00,"2073,874","46285,51","76,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 13:00:00,"709,140","20220,40","71,090","46,120",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 13:00:00,"13659,199","387535,50","73,100","44,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 13:00:00,"4277,959","103770,50","71,000","41,100",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 13:00:00,"709,010","24526,90","70,590","49,200",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 13:00:00,"1569,090","50552,70","71,850","50,300",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 13:00:00,"4396,741","153359,98","71,300","52,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 13:00:00,"4189,908","31917,83","71,000","39,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 13:00:00,"1757,090","50235,50","72,210","40,610",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 13:00:00,"5021,090","139304,19","70,310","50,090",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 13:00:00,"1540,020","54106,80","71,450","47,910",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 13:00:00,"9223,819","269219,28","70,740","47,950",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 13:00:00,"1639,080","53848,59","70,280","44,420",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 13:00:00,"1979,930","59160,59","72,560","45,430",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 13:00:00,"809,710","24914,70","72,140","43,030",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 13:00:00,"267,410","10128,00","71,100","44,260",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 14:00:00,"8240,560","289006,50","71,530","41,010",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 14:00:00,"2464,089","60739,57","70,700","42,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 14:00:00,"1940,297","48860,50","70,400","44,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 14:00:00,"3759,542","114008,14","71,000","45,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 14:00:00,"4253,440","156191,03","72,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 14:00:00,"2952,561","70150,81","76,000","45,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 14:00:00,"922,290","27866,80","71,720","43,050",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 14:00:00,"2335,382","67301,02","76,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 14:00:00,"17139,338","467516,00","71,640","52,070",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 14:00:00,"15423,549","369882,69","74,010","47,270",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 14:00:00,"14658,719","457337,06","71,960","47,010",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 14:00:00,"7720,569","245185,09","72,900","43,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 14:00:00,"17222,520","450526,19","71,970","50,460",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 14:00:00,"8520,640","186712,39","73,700","41,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 14:00:00,"6772,270","143449,89","72,000","39,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 14:00:00,"8900,209","238943,88","72,300","55,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 14:00:00,"19225,469","422737,06","72,390","40,300",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 14:00:00,"28625,199","671610,00","72,160","49,750",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 14:00:00,"3665,006","93243,44","71,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 14:00:00,"3514,720","83285,88","71,000","42,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 14:00:00,"887,020","22999,70","74,000","37,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 14:00:00,"1758,730","41677,30","74,730","31,460",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 14:00:00,"2073,949","46287,23","76,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 14:00:00,"709,170","20221,70","71,350","44,300",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 14:00:00,"13659,479","387544,69","71,600","45,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 14:00:00,"4278,070","103773,59","71,800","40,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 14:00:00,"709,070","24529,40","70,720","50,070",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 14:00:00,"1569,240","50558,70","71,730","49,370",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 14:00:00,"4396,831","153364,19","71,800","52,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 14:00:00,"4189,965","31919,37","71,000","41,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 14:00:00,"1757,270","50240,60","72,070","41,880",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 14:00:00,"5021,169","139307,80","70,660","49,420",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 14:00:00,"1540,200","54113,20","70,720","48,060",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 14:00:00,"9223,970","269224,50","71,000","43,630",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 14:00:00,"1639,260","53854,40","70,730","45,040",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 14:00:00,"1980,160","59167,80","70,520","43,150",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 14:00:00,"809,900","24920,40","71,870","44,660",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 14:00:00,"267,550","10132,70","71,640","45,430",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 15:00:00,"8240,720","289011,72","74,290","49,060",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 15:00:00,"2464,131","60740,89","69,600","43,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 15:00:00,"1940,333","48861,77","70,400","46,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 15:00:00,"3759,614","114010,66","73,000","47,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 15:00:00,"4253,590","156198,35","72,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 15:00:00,"2952,648","70153,24","77,000","45,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 15:00:00,"922,340","27868,60","71,830","45,030",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 15:00:00,"2335,444","67302,38","76,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 15:00:00,"17139,520","467524,56","71,940","53,960",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 15:00:00,"15423,719","369888,19","68,570","46,890",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 15:00:00,"14658,959","457345,06","72,100","46,370",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 15:00:00,"7720,779","245191,28","72,100","39,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 15:00:00,"17222,709","450532,75","72,000","49,620",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 15:00:00,"8520,800","186716,89","73,200","43,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 15:00:00,"6772,399","143453,30","72,500","40,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 15:00:00,"8900,379","238952,69","71,800","54,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 15:00:00,"19225,668","422742,56","72,170","39,450",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 15:00:00,"28625,398","671619,00","72,430","49,620",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 15:00:00,"3665,067","93245,44","69,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 15:00:00,"3514,773","83287,62","69,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 15:00:00,"887,044","23000,24","73,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 15:00:00,"1758,800","41678,80","74,980","34,970",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 15:00:00,"2074,023","46288,91","76,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 15:00:00,"709,230","20223,40","73,140","41,060",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 15:00:00,"13659,758","387553,88","69,800","45,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 15:00:00,"4278,180","103776,90","69,800","41,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 15:00:00,"709,130","24531,90","71,860","50,480",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 15:00:00,"1569,380","50564,20","71,830","48,870",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 15:00:00,"4396,925","153368,59","73,700","53,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 15:00:00,"4190,040","31921,79","70,000","45,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 15:00:00,"1757,440","50245,60","72,100","40,310",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 15:00:00,"5021,260","139311,39","70,930","50,460",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 15:00:00,"1540,380","54119,59","71,150","48,260",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 15:00:00,"9224,119","269229,78","73,110","47,690",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 15:00:00,"1639,430","53860,09","70,070","44,080",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 15:00:00,"1980,400","59175,59","70,070","44,740",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 15:00:00,"810,110","24926,60","71,980","41,040",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 15:00:00,"267,670","10136,50","73,970","41,200",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-11-01 16:00:00,"4031,879","90722,46","69,800","50,700",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-11-01 16:00:00,"3890,783","87709,76","71,000","52,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 16:00:00,"8240,870","289017,41","71,020","49,530",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-11-01 16:00:00,"2676,124","79361,91","70,300","58,700",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-11-01 16:00:00,"7215,010","240612,00","69,850","45,230",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-11-01 16:00:00,"3913,320","127320,40","70,760","40,940",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 16:00:00,"2464,178","60742,44","69,700","44,200",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-11-01 16:00:00,"4058,520","113199,00","70,290","44,580",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 16:00:00,"1940,372","48863,09","69,300","43,000",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-11-01 16:00:00,"2950,665","59892,98","71,000","42,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-11-01 16:00:00,"3494,918","97943,82","71,000","40,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-11-01 16:00:00,"1649,632","34273,64","70,300","35,000",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-11-01 16:00:00,"1782,410","36573,20","69,840","38,870",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-11-01 16:00:00,"4992,395","162835,36","71,000","59,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 16:00:00,"3759,685","114013,09","70,000","45,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-11-01 16:00:00,"3056,063","66393,95","71,300","37,700",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-11-01 16:00:00,"690,962","20680,73","68,900","39,800",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-11-01 16:00:00,"851,366","26692,14","69,000","46,200",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 16:00:00,"4253,750","156206,09","72,000","54,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-11-01 16:00:00,"2684,898","58969,69","72,000","43,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 16:00:00,"2952,740","70155,84","76,000","50,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-11-01 16:00:00,"942,808","30734,08","70,000","49,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-11-01 16:00:00,"1557,710","42977,20","69,760","42,390",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-11-01 16:00:00,"1366,340","40333,00","69,060","42,920",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 16:00:00,"922,400","27870,50","70,920","44,980",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 16:00:00,"2335,533","67304,23","75,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 16:00:00,"17139,689","467532,50","71,730","53,360",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 16:00:00,"15423,889","369893,50","68,680","42,690",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 16:00:00,"14659,199","457353,25","72,100","46,510",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 16:00:00,"7721,029","245197,78","71,700","41,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 16:00:00,"17222,898","450540,06","71,800","46,000",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 16:00:00,"8520,959","186721,39","72,600","41,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 16:00:00,"6772,520","143456,69","72,400","39,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 16:00:00,"8900,560","238961,59","72,100","54,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 16:00:00,"19225,879","422748,19","71,920","38,190",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 16:00:00,"28625,699","671629,00","73,470","49,050",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-11-01 16:00:00,"795,820","20223,40","69,610","38,990",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 16:00:00,"3665,132","93247,48","72,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 16:00:00,"3514,827","83289,38","70,000","43,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 16:00:00,"887,065","23000,69","74,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 16:00:00,"1758,880","41680,30","75,430","31,140",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 16:00:00,"2074,103","46290,73","75,000","38,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-11-01 16:00:00,"252,523","8722,95","69,360","43,050",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 16:00:00,"709,290","20225,10","70,560","40,040",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-11-01 16:00:00,"476,870","14868,50","70,860","45,770",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-11-01 16:00:00,"9562,629","259924,59","70,000","46,700",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-11-01 16:00:00,"842,240","23563,50","69,640","47,410",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 16:00:00,"13660,039","387563,38","70,300","45,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 16:00:00,"4278,300","103780,00","70,600","38,700",
