﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 16:00:00,"709,190","24534,40","69,630","47,610",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 16:00:00,"1569,530","50569,90","71,420","49,150",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 16:00:00,"4397,020","153373,17","71,000","53,500",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 16:00:00,"4190,107","31923,91","70,000","42,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-11-01 16:00:00,"1684,480","54314,20","71,580","47,490",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 16:00:00,"1757,630","50250,70","71,960","39,550",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 16:00:00,"5021,350","139315,00","69,670","50,590",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 16:00:00,"1540,550","54125,90","71,710","48,200",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 16:00:00,"9224,270","269235,19","70,180","45,520",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 16:00:00,"1639,620","53866,30","69,890","43,870",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 16:00:00,"1980,650","59183,90","72,520","43,300",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-11-01 16:00:00,"648,800","20656,00","70,080","42,060",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 16:00:00,"810,340","24933,60","71,750","44,020",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 16:00:00,"267,780","10140,30","70,740","47,050",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-11-01 16:00:00,"45,100","2235,20","69,390","54,850",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 17:00:00,"8241,020","289023,31","71,470","49,840",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 17:00:00,"2464,227","60744,05","69,400","42,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 17:00:00,"1940,415","48864,49","69,900","44,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 17:00:00,"3759,773","114016,09","71,000","46,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 17:00:00,"4253,910","156214,63","72,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 17:00:00,"2952,846","70159,23","76,000","50,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 17:00:00,"922,460","27872,50","70,670","45,030",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 17:00:00,"2335,602","67305,74","76,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 17:00:00,"17139,859","467540,19","71,250","51,740",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 17:00:00,"15424,078","369899,38","73,240","47,320",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 17:00:00,"14659,439","457361,75","71,890","46,300",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 17:00:00,"7721,279","245204,88","72,100","41,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 17:00:00,"17223,100","450547,69","71,710","48,870",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 17:00:00,"8521,129","186726,19","72,500","40,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 17:00:00,"6772,649","143460,19","72,100","39,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 17:00:00,"8900,749","238971,09","72,200","55,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 17:00:00,"19226,119","422754,19","72,010","38,130",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 17:00:00,"28625,996","671640,00","72,000","49,500",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 17:00:00,"3665,199","93249,69","71,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 17:00:00,"3514,886","83291,37","70,000","40,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 17:00:00,"887,095","23001,38","74,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 17:00:00,"1758,960","41682,00","74,440","35,540",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 17:00:00,"2074,179","46292,55","76,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 17:00:00,"709,350","20227,20","70,700","40,840",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 17:00:00,"13660,328","387573,19","70,200","45,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 17:00:00,"4278,419","103783,50","70,200","39,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 17:00:00,"709,250","24537,10","70,310","51,370",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 17:00:00,"1569,700","50576,20","71,460","49,400",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 17:00:00,"4397,129","153378,59","71,000","53,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 17:00:00,"4190,167","31925,65","70,000","40,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 17:00:00,"1757,830","50256,00","71,780","40,330",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 17:00:00,"5021,450","139319,09","70,640","49,390",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 17:00:00,"1540,730","54132,30","70,720","41,930",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 17:00:00,"9224,439","269241,00","71,090","47,200",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 17:00:00,"1639,830","53873,09","69,760","43,690",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 17:00:00,"1980,930","59192,80","71,080","43,300",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 17:00:00,"810,540","24940,20","71,690","44,880",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 17:00:00,"267,910","10144,40","71,230","46,340",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 18:00:00,"8241,160","289029,09","72,870","50,310",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 18:00:00,"2464,272","60745,42","70,500","42,800",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 18:00:00,"1940,455","48865,86","71,600","46,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 18:00:00,"3759,853","114018,93","73,000","46,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 18:00:00,"4254,080","156223,33","71,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 18:00:00,"2952,934","70161,77","77,000","46,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 18:00:00,"922,530","27874,70","71,270","45,000",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 18:00:00,"2335,689","67307,55","77,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 18:00:00,"17140,049","467549,19","71,580","51,950",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 18:00:00,"15424,248","369905,00","72,160","47,250",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 18:00:00,"14659,699","457370,25","72,350","45,770",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 18:00:00,"7721,539","245212,00","72,500","40,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 18:00:00,"17223,289","450555,19","72,020","50,930",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 18:00:00,"8521,319","186731,69","72,300","42,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 18:00:00,"6772,789","143463,80","72,200","39,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 18:00:00,"8900,930","238980,28","72,400","54,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 18:00:00,"19226,348","422760,25","72,220","40,880",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 18:00:00,"28626,398","671651,00","71,930","49,850",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 18:00:00,"3665,275","93252,03","72,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 18:00:00,"3514,952","83293,39","70,000","40,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 18:00:00,"887,114","23001,81","73,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 18:00:00,"1759,040","41683,70","75,120","32,190",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 18:00:00,"2074,259","46294,41","77,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 18:00:00,"709,410","20229,20","72,360","46,910",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 18:00:00,"13660,629","387583,38","71,600","45,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 18:00:00,"4278,560","103787,09","71,200","40,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 18:00:00,"709,310","24539,60","71,780","50,500",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 18:00:00,"1569,860","50582,50","71,800","48,950",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 18:00:00,"4397,236","153383,67","72,100","53,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 18:00:00,"4190,238","31927,69","71,000","40,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 18:00:00,"1758,030","50261,30","72,120","40,160",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 18:00:00,"5021,560","139323,39","72,790","48,940",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 18:00:00,"1540,910","54138,80","70,440","48,210",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 18:00:00,"9224,609","269246,59","72,730","46,930",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 18:00:00,"1640,040","53880,09","70,690","44,550",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 18:00:00,"1981,200","59201,59","71,980","44,130",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 18:00:00,"810,820","24948,40","72,040","44,960",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 18:00:00,"268,050","10148,70","72,490","44,260",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 19:00:00,"8241,310","289034,22","71,570","42,960",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 19:00:00,"2464,323","60747,01","72,200","43,400",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 19:00:00,"1940,494","48867,21","72,100","44,800",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 19:00:00,"3759,945","114022,00","71,000","46,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 19:00:00,"4254,260","156232,01","72,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 19:00:00,"2953,034","70164,30","78,000","42,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 19:00:00,"922,590","27876,70","71,060","44,520",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 19:00:00,"2335,762","67309,08","79,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 19:00:00,"17140,270","467559,00","71,640","52,450",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 19:00:00,"15424,418","369910,50","75,220","46,110",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 19:00:00,"14659,959","457378,75","72,250","45,420",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 19:00:00,"7721,789","245219,00","72,000","43,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 19:00:00,"17223,488","450562,56","71,950","48,610",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 19:00:00,"8521,499","186737,00","72,100","43,900",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 19:00:00,"6772,919","143467,50","72,400","39,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 19:00:00,"8901,119","238989,78","72,100","54,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 19:00:00,"19226,568","422766,38","72,260","40,690",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 19:00:00,"28626,699","671662,00","71,600","49,740",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 19:00:00,"3665,355","93254,56","72,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 19:00:00,"3515,018","83295,41","72,000","41,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 19:00:00,"887,156","23002,86","75,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 19:00:00,"1759,120","41685,20","76,250","35,670",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 19:00:00,"2074,339","46296,19","79,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 19:00:00,"709,470","20231,00","70,940","40,440",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 19:00:00,"13660,949","387593,69","72,500","45,200",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 19:00:00,"4278,689","103790,70","72,500","40,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 19:00:00,"709,360","24541,50","71,510","49,020",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 19:00:00,"1570,030","50588,80","71,880","49,870",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 19:00:00,"4397,338","153388,48","71,200","53,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 19:00:00,"4190,320","31929,90","73,000","40,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 19:00:00,"1758,220","50266,60","72,050","42,000",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 19:00:00,"5021,649","139327,30","72,160","51,610",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 19:00:00,"1541,080","54145,09","71,470","48,500",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 19:00:00,"9224,779","269252,09","71,240","45,090",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 19:00:00,"1640,250","53886,70","72,440","44,930",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 19:00:00,"1981,480","59210,30","71,640","43,360",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 19:00:00,"811,040","24955,50","71,920","45,230",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 19:00:00,"268,170","10152,50","71,150","45,160",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-11-01 20:00:00,"4032,202","90735,80","71,200","49,600",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-11-01 20:00:00,"3891,111","87724,67","72,000","52,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 20:00:00,"8241,410","289037,09","71,650","41,660",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-11-01 20:00:00,"2676,303","79374,48","71,900","60,100",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-11-01 20:00:00,"7215,490","240628,70","70,820","47,230",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-11-01 20:00:00,"3913,660","127331,20","70,340","40,870",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 20:00:00,"2464,377","60748,72","71,000","43,600",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-11-01 20:00:00,"4058,790","113208,30","71,670","46,890",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 20:00:00,"1940,530","48868,45","70,900","45,400",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-11-01 20:00:00,"2950,914","59899,87","72,000","40,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-11-01 20:00:00,"3495,239","97952,97","71,000","41,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-11-01 20:00:00,"1649,761","34276,86","70,700","37,700",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-11-01 20:00:00,"1782,540","36576,70","70,670","39,560",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-11-01 20:00:00,"4992,814","162863,11","72,000","60,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 20:00:00,"3760,027","114024,90","71,000","47,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-11-01 20:00:00,"3056,374","66401,75","70,200","38,300",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-11-01 20:00:00,"691,034","20682,82","68,900","40,700",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-11-01 20:00:00,"851,484","26696,61","70,100","45,900",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 20:00:00,"4254,430","156240,33","72,000","55,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-11-01 20:00:00,"2685,257","58981,65","71,000","44,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 20:00:00,"2953,136","70166,83","79,000","45,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-11-01 20:00:00,"942,978","30740,74","72,000","50,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-11-01 20:00:00,"1558,100","42989,30","71,360","43,260",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-11-01 20:00:00,"1366,650","40343,40","70,590","41,720",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 20:00:00,"922,650","27878,80","71,380","45,310",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 20:00:00,"2335,841","67310,66","78,000","33,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 20:00:00,"17140,469","467568,50","72,100","54,120",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 20:00:00,"15424,588","369916,28","74,930","45,420",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 20:00:00,"14660,229","457387,56","72,380","44,460",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 20:00:00,"7722,020","245225,78","71,900","42,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 20:00:00,"17223,678","450570,06","72,040","51,280",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 20:00:00,"8521,680","186742,59","72,600","46,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 20:00:00,"6773,050","143471,00","72,600","40,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 20:00:00,"8901,319","239000,09","72,500","55,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 20:00:00,"19226,789","422772,50","72,260","41,730",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 20:00:00,"28626,996","671673,00","73,890","50,090",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-11-01 20:00:00,"796,030","20229,00","69,670","38,930",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 20:00:00,"3665,432","93257,02","71,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 20:00:00,"3515,082","83297,45","71,000","44,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 20:00:00,"887,179","23003,34","75,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 20:00:00,"1759,200","41686,80","77,540","30,300",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 20:00:00,"2074,416","46297,80","78,000","37,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-11-01 20:00:00,"252,599","8725,33","70,490","43,540",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 20:00:00,"709,530","20233,00","71,280","46,800",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-11-01 20:00:00,"477,010","14873,60","69,760","45,550",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-11-01 20:00:00,"9563,459","259955,00","71,700","49,100",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-11-01 20:00:00,"842,560","23575,40","71,020","48,360",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 20:00:00,"13661,248","387603,88","71,700","46,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 20:00:00,"4278,820","103794,30","71,800","40,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 20:00:00,"709,440","24544,80","71,260","49,910",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 20:00:00,"1570,190","50595,30","71,920","50,340",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 20:00:00,"4397,441","153393,45","71,800","53,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 20:00:00,"4190,397","31932,10","72,000","42,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-11-01 20:00:00,"1685,200","54340,50","71,860","48,210",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 20:00:00,"1758,410","50272,10","72,090","41,430",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 20:00:00,"5021,729","139330,89","71,420","50,280",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 20:00:00,"1541,250","54151,30","70,800","48,630",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 20:00:00,"9224,939","269257,28","71,570","43,200",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 20:00:00,"1640,440","53893,20","71,280","45,540",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 20:00:00,"1981,770","59219,20","70,630","43,990",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-11-01 20:00:00,"649,130","20665,70","71,240","40,330",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 20:00:00,"811,240","24961,90","71,960","44,790",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 20:00:00,"268,290","10156,40","71,730","45,980",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-11-01 20:00:00,"45,280","2244,80","71,040","53,730",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 21:00:00,"8241,530","289040,91","71,580","46,990",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 21:00:00,"2464,429","60750,41","70,900","45,100",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 21:00:00,"1940,568","48869,76","70,600","47,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 21:00:00,"3760,104","114027,63","71,000","47,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 21:00:00,"4254,590","156248,60","72,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 21:00:00,"2953,234","70169,30","78,000","48,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 21:00:00,"922,710","27880,80","71,350","44,500",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 21:00:00,"2335,916","67312,20","78,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 21:00:00,"17140,658","467577,25","72,110","54,120",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 21:00:00,"15424,758","369921,88","72,380","46,510",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 21:00:00,"14660,508","457396,50","72,370","45,860",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 21:00:00,"7722,249","245232,59","72,100","42,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 21:00:00,"17223,869","450577,88","72,160","53,100",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 21:00:00,"8521,839","186748,00","72,200","46,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 21:00:00,"6773,180","143474,59","72,500","41,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 21:00:00,"8901,510","239009,59","72,800","55,400",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 21:00:00,"19227,008","422778,69","72,450","41,980",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 21:00:00,"28627,297","671684,00","72,950","50,420",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 21:00:00,"3665,502","93259,27","71,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 21:00:00,"3515,150","83299,59","71,000","48,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 21:00:00,"887,219","23004,15","77,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 21:00:00,"1759,270","41688,20","77,690","34,980",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 21:00:00,"2074,495","46299,47","78,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 21:00:00,"709,580","20234,70","71,050","43,950",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 21:00:00,"13661,549","387614,19","71,700","46,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 21:00:00,"4278,939","103797,90","72,100","42,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 21:00:00,"709,500","24547,30","70,850","50,460",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 21:00:00,"1570,360","50602,10","71,750","50,630",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 21:00:00,"4397,547","153398,67","71,700","54,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 21:00:00,"4190,469","31934,31","72,000","43,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 21:00:00,"1758,600","50277,60","72,240","42,470",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 21:00:00,"5021,820","139334,30","70,850","49,100",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 21:00:00,"1541,420","54157,70","71,200","47,680",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 21:00:00,"9225,089","269262,28","70,890","45,810",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 21:00:00,"1640,640","53899,80","71,370","46,170",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 21:00:00,"1982,040","59228,30","70,540","44,520",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 21:00:00,"811,450","24968,30","72,100","43,040",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 21:00:00,"268,400","10160,30","71,350","46,800",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 22:00:00,"8241,680","289046,81","72,330","50,450",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 22:00:00,"2464,477","60752,02","70,900","43,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 22:00:00,"1940,606","48871,20","71,300","47,200",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 22:00:00,"3760,177","114030,27","72,000","48,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 22:00:00,"4254,760","156256,97","72,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 22:00:00,"2953,350","70172,81","77,000","48,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 22:00:00,"922,780","27882,90","71,410","45,990",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 22:00:00,"2335,994","67313,81","77,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 22:00:00,"17140,838","467586,25","72,220","52,710",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 22:00:00,"15424,939","369928,00","74,370","47,790",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 22:00:00,"14660,789","457405,75","72,720","46,510",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 22:00:00,"7722,499","245239,78","73,000","45,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 22:00:00,"17224,059","450587,25","72,520","53,620",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 22:00:00,"8521,999","186753,39","72,200","46,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 22:00:00,"6773,310","143478,19","72,700","42,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 22:00:00,"8901,689","239018,78","72,600","54,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 22:00:00,"19227,229","422785,06","72,740","42,700",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 22:00:00,"28627,598","671695,00","77,400","50,550",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 22:00:00,"3665,575","93261,55","72,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 22:00:00,"3515,213","83301,71","71,000","49,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 22:00:00,"887,248","23004,74","76,000","31,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 22:00:00,"1759,350","41689,80","76,550","30,730",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 22:00:00,"2074,576","46301,20","76,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 22:00:00,"709,630","20236,50","71,740","48,670",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 22:00:00,"13661,850","387624,38","71,600","47,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 22:00:00,"4279,060","103801,40","71,400","41,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 22:00:00,"709,560","24549,90","71,260","50,280",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 22:00:00,"1570,520","50608,70","72,280","49,830",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 22:00:00,"4397,663","153404,38","71,900","54,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 22:00:00,"4190,543","31936,59","71,000","44,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 22:00:00,"1758,780","50283,00","72,630","42,360",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 22:00:00,"5021,910","139338,30","71,780","51,690",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 22:00:00,"1541,610","54164,90","70,850","49,030",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 22:00:00,"9225,249","269268,28","72,050","48,820",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 22:00:00,"1640,830","53906,59","70,820","46,720",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 22:00:00,"1982,310","59237,40","71,870","46,050",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 22:00:00,"811,680","24975,20","72,460","45,030",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 22:00:00,"268,540","10164,70","71,990","44,490",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-11-01 23:00:00,"8241,819","289052,59","72,970","49,470",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-11-01 23:00:00,"2464,523","60753,56","72,400","46,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-11-01 23:00:00,"1940,641","48872,46","72,700","47,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-11-01 23:00:00,"3760,244","114032,67","73,000","47,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-11-01 23:00:00,"4254,910","156265,29","72,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-11-01 23:00:00,"2953,456","70176,23","76,000","49,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-11-01 23:00:00,"922,840","27885,00","71,070","47,420",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-11-01 23:00:00,"2336,072","67315,53","76,000","40,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-11-01 23:00:00,"17141,020","467595,50","72,600","54,970",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-11-01 23:00:00,"15425,119","369934,28","76,300","49,390",
250428,5792992,< 1940,Bolig - Etage,19700,2019-11-01 23:00:00,"14661,059","457415,19","73,040","48,720",
253043,5793002,< 1940,Bolig - Etage,15500,2019-11-01 23:00:00,"7722,729","245247,00","73,200","45,200",
256012,5793005,< 1940,Bolig - Etage,10400,2019-11-01 23:00:00,"17224,270","450596,75","72,680","55,200",
253041,5793008,< 1940,Bolig - Etage,10000,2019-11-01 23:00:00,"8522,159","186758,69","72,200","46,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-11-01 23:00:00,"6773,439","143481,89","73,100","42,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-11-01 23:00:00,"8901,879","239027,59","73,000","55,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-11-01 23:00:00,"19227,449","422791,25","73,040","42,710",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-11-01 23:00:00,"28627,996","671707,00","72,410","51,590",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-11-01 23:00:00,"3665,646","93263,86","71,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-11-01 23:00:00,"3515,272","83303,81","72,000","48,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-11-01 23:00:00,"887,284","23005,47","76,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-11-01 23:00:00,"1759,430","41691,40","74,550","36,090",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-11-01 23:00:00,"2074,656","46303,05","76,000","38,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-11-01 23:00:00,"709,680","20238,30","71,660","44,840",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-11-01 23:00:00,"13662,139","387634,69","73,300","47,400",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-11-01 23:00:00,"4279,180","103804,80","73,000","41,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-11-01 23:00:00,"709,620","24552,50","72,830","51,100",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-11-01 23:00:00,"1570,690","50615,10","72,670","50,400",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-11-01 23:00:00,"4397,775","153409,84","71,700","54,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-11-01 23:00:00,"4190,615","31938,85","73,000","44,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-11-01 23:00:00,"1758,970","50288,30","72,720","41,900",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-11-01 23:00:00,"5022,010","139342,19","73,050","50,820",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-11-01 23:00:00,"1541,800","54172,00","71,670","49,230",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-11-01 23:00:00,"9225,409","269273,78","72,800","47,780",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-11-01 23:00:00,"1641,020","53913,30","72,540","46,200",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-11-01 23:00:00,"1982,570","59246,70","70,800","46,540",
255968,9300621,< 1940,Bolig - Etage,12800,2019-11-01 23:00:00,"811,880","24981,50","72,590","44,600",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-11-01 23:00:00,"268,670","10169,00","72,440","46,900",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-12-01 00:00:00,"4086,434","92697,80","81,900","52,500",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-12-01 00:00:00,"3944,767","89908,60","83,000","58,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 00:00:00,"8331,910","292030,81","82,830","46,410",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-12-01 00:00:00,"2706,046","80771,73","82,500","45,200",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-12-01 00:00:00,"7299,630","243254,00","82,300","49,210",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-12-01 00:00:00,"3965,220","128857,60","80,820","42,420",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 00:00:00,"2497,520","61776,79","81,500","46,600",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-12-01 00:00:00,"4106,440","114671,30","82,770","51,530",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 00:00:00,"1966,302","49674,23","81,900","49,000",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-12-01 00:00:00,"2990,013","60984,94","83,000","45,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-12-01 00:00:00,"3543,214","99264,11","81,000","45,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-12-01 00:00:00,"1670,335","34780,97","82,100","42,100",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-12-01 00:00:00,"1806,020","37222,20","81,600","42,120",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-12-01 00:00:00,"5053,816","167018,11","83,000","64,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 00:00:00,"3812,725","115793,10","81,000","50,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-12-01 00:00:00,"3108,940","67692,05","81,200","35,700",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-12-01 00:00:00,"703,072","21009,95","78,600","40,100",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-12-01 00:00:00,"871,386","27373,58","81,200","50,600",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 00:00:00,"4361,530","160793,60","83,000","58,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-12-01 00:00:00,"2752,018","61006,49","82,000","52,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-12-01 00:00:00,"3027,342","72206,45","83,000","55,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-12-01 00:00:00,"971,269","31702,37","82,000","50,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-12-01 00:00:00,"1624,280","44926,00","82,300","50,580",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-12-01 00:00:00,"1422,420","42056,40","81,340","49,590",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-12-01 00:00:00,"962,260","29147,60","82,600","50,720",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-12-01 00:00:00,"2395,064","68535,63","83,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-12-01 00:00:00,"17275,238","473494,50","78,500","56,980",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-12-01 00:00:00,"15541,959","372939,28","83,080","52,450",
250428,5792992,< 1940,Bolig - Etage,19700,2019-12-01 00:00:00,"14838,748","463328,56","79,020","50,990",
253043,5793002,< 1940,Bolig - Etage,15500,2019-12-01 00:00:00,"7880,399","249636,78","79,800","47,100",
256012,5793005,< 1940,Bolig - Etage,10400,2019-12-01 00:00:00,"17357,008","455929,19","79,050","63,550",
253041,5793008,< 1940,Bolig - Etage,10000,2019-12-01 00:00:00,"8636,629","189986,19","83,300","45,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-12-01 00:00:00,"6861,359","145754,69","79,100","44,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-12-01 00:00:00,"9020,409","244342,38","79,400","54,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-12-01 00:00:00,"19376,119","426898,06","79,350","46,990",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-12-01 00:00:00,"28840,098","677836,00","81,490","55,900",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-12-01 00:00:00,"830,320","21097,10","80,290","40,270",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-12-01 00:00:00,"3715,550","94801,56","83,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-12-01 00:00:00,"3559,526","84675,61","81,000","52,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-12-01 00:00:00,"911,090","23506,99","86,000","36,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-12-01 00:00:00,"1817,330","42854,00","84,370","36,920",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-12-01 00:00:00,"2130,515","47523,55","84,000","35,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-12-01 00:00:00,"264,759","9064,50","81,160","46,630",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-12-01 00:00:00,"745,410","21367,60","82,360","49,030",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-12-01 00:00:00,"501,070","15680,20","79,610","44,430",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-12-01 00:00:00,"9688,669","264353,00","82,300","47,800",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-12-01 00:00:00,"893,550","25356,10","81,990","52,630",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-12-01 00:00:00,"13872,850","394409,09","83,000","55,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-12-01 00:00:00,"4364,370","106008,50","82,900","45,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-12-01 00:00:00,"755,140","26321,80","82,280","60,680",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-12-01 00:00:00,"1686,110","54799,00","78,110","52,090",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-12-01 00:00:00,"4467,419","156387,72","83,000","59,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-12-01 00:00:00,"4239,368","33258,15","83,000","46,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-12-01 00:00:00,"1808,470","58540,00","83,330","54,840",
253007,6437377,< 1940,Bolig - Etage,11700,2019-12-01 00:00:00,"1888,760","53787,50","78,940","44,990",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-12-01 00:00:00,"5085,380","141709,39","82,100","56,340",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-12-01 00:00:00,"1667,830","58430,50","82,050","46,540",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 00:00:00,"9328,310","272422,28","82,280","51,610",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 00:00:00,"1774,800","58163,59","81,840","49,920",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 00:00:00,"2165,830","64700,80","81,350","50,930",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-12-01 00:00:00,"711,390","22573,70","81,040","49,920",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 00:00:00,"966,770","29537,10","78,920","48,920",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 00:00:00,"354,680","12797,30","82,650","48,800",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-12-01 00:00:00,"76,910","3752,10","81,760","60,850",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 01:00:00,"8332,040","292034,00","83,540","45,410",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 01:00:00,"2497,573","61778,14","81,700","47,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 01:00:00,"1966,346","49675,41","82,000","49,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 01:00:00,"3812,805","115795,30","82,000","51,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 01:00:00,"4361,700","160799,75","83,000","58,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-12-01 01:00:00,"3027,465","72210,48","82,000","55,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-12-01 01:00:00,"971,310","31703,33","83,000","45,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-12-01 01:00:00,"962,340","29149,60","82,850","50,560",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-12-01 01:00:00,"2395,171","68537,66","81,000","36,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-12-01 01:00:00,"17275,459","473503,50","78,720","58,050",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-12-01 01:00:00,"15542,148","372944,88","82,800","52,080",
250428,5792992,< 1940,Bolig - Etage,19700,2019-12-01 01:00:00,"14839,059","463338,00","79,310","50,530",
253043,5793002,< 1940,Bolig - Etage,15500,2019-12-01 01:00:00,"7880,659","249643,69","79,500","46,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-12-01 01:00:00,"17357,229","455940,75","79,120","65,880",
253041,5793008,< 1940,Bolig - Etage,10000,2019-12-01 01:00:00,"8636,810","189990,39","82,000","45,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-12-01 01:00:00,"6861,520","145758,69","79,300","44,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-12-01 01:00:00,"9020,619","244349,28","79,100","52,100",
254435,5793033,< 1940,Bolig - Etage,13400,2019-12-01 01:00:00,"19376,379","426904,88","79,310","47,140",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-12-01 01:00:00,"28840,496","677847,00","82,940","55,480",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-12-01 01:00:00,"3715,639","94803,69","82,000","46,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-12-01 01:00:00,"3559,601","84677,94","82,000","53,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-12-01 01:00:00,"911,121","23507,56","83,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-12-01 01:00:00,"1817,430","42855,80","80,650","34,640",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-12-01 01:00:00,"2130,598","47525,17","81,000","42,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-12-01 01:00:00,"745,470","21369,40","82,830","49,540",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-12-01 01:00:00,"13873,229","394420,88","83,700","54,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-12-01 01:00:00,"4364,530","106012,19","83,200","46,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-12-01 01:00:00,"755,220","26324,40","82,480","57,930",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-12-01 01:00:00,"1686,310","54805,70","78,570","51,740",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-12-01 01:00:00,"4467,537","156391,94","83,200","57,900",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-12-01 01:00:00,"4239,458","33260,29","83,000","46,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-12-01 01:00:00,"1888,990","53793,30","79,090","45,260",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-12-01 01:00:00,"5085,490","141713,30","83,090","56,280",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-12-01 01:00:00,"1668,060","58437,30","82,260","53,560",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 01:00:00,"9328,489","272426,69","83,220","49,880",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 01:00:00,"1775,040","58170,00","82,260","51,250",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 01:00:00,"2166,150","64710,20","82,260","52,130",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 01:00:00,"967,040","29544,80","79,010","48,290",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 01:00:00,"354,830","12801,00","83,320","47,560",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 02:00:00,"8332,229","292038,81","85,260","50,660",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 02:00:00,"2497,632","61779,61","83,200","47,700",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 02:00:00,"1966,389","49676,57","83,400","49,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 02:00:00,"3812,886","115797,49","84,000","51,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 02:00:00,"4361,880","160805,71","85,000","58,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-12-01 02:00:00,"3027,594","72214,70","81,000","55,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-12-01 02:00:00,"971,347","31704,22","84,000","45,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-12-01 02:00:00,"962,410","29151,50","84,070","50,560",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-12-01 02:00:00,"2395,252","68539,38","81,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-12-01 02:00:00,"17275,678","473512,69","78,390","58,710",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-12-01 02:00:00,"15542,350","372950,19","85,540","52,000",
250428,5792992,< 1940,Bolig - Etage,19700,2019-12-01 02:00:00,"14839,359","463347,19","79,020","51,150",
253043,5793002,< 1940,Bolig - Etage,15500,2019-12-01 02:00:00,"7880,919","249650,59","79,400","46,700",
256012,5793005,< 1940,Bolig - Etage,10400,2019-12-01 02:00:00,"17357,469","455958,00","78,930","64,040",
253041,5793008,< 1940,Bolig - Etage,10000,2019-12-01 02:00:00,"8636,989","189994,50","83,100","45,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-12-01 02:00:00,"6861,680","145762,50","79,300","44,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-12-01 02:00:00,"9020,829","244356,19","78,700","53,000",
254435,5793033,< 1940,Bolig - Etage,13400,2019-12-01 02:00:00,"19376,619","426911,56","79,150","47,490",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-12-01 02:00:00,"28840,797","677858,00","86,430","54,060",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-12-01 02:00:00,"3715,779","94809,80","84,000","68,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-12-01 02:00:00,"3559,738","84682,58","83,000","56,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-12-01 02:00:00,"911,160","23508,29","80,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-12-01 02:00:00,"1817,520","42857,50","79,960","36,930",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-12-01 02:00:00,"2130,670","47526,56","81,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-12-01 02:00:00,"745,550","21371,60","84,990","52,220",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-12-01 02:00:00,"13873,619","394432,28","86,000","54,000",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-12-01 02:00:00,"4364,680","106015,80","85,300","46,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-12-01 02:00:00,"755,310","26327,40","85,410","58,620",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-12-01 02:00:00,"1686,520","54812,40","78,440","51,400",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-12-01 02:00:00,"4467,659","156396,06","84,500","57,100",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-12-01 02:00:00,"4239,548","33262,37","85,000","46,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-12-01 02:00:00,"1889,210","53799,00","78,890","45,640",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-12-01 02:00:00,"5085,590","141716,80","84,460","58,500",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-12-01 02:00:00,"1668,290","58444,20","83,350","53,880",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 02:00:00,"9328,640","272430,50","85,330","45,880",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 02:00:00,"1775,330","58181,40","83,750","51,310",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 02:00:00,"2166,500","64720,40","83,750","53,860",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 02:00:00,"967,340","29552,90","78,840","47,630",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 02:00:00,"354,970","12804,60","85,590","48,760",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 03:00:00,"8332,380","292042,41","85,430","46,730",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 03:00:00,"2497,689","61780,98","83,400","47,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 03:00:00,"1966,433","49677,68","84,000","49,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 03:00:00,"3812,964","115799,54","83,000","51,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 03:00:00,"4362,050","160811,26","85,000","58,000",
