﻿Id,device,Byggeperiode,BBR bygningstype,Areal,Aflæsningsdato,Energi [MWh],Flow [m3],Frem. [C],Retur. [C],validationInfo
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 12:00:00,"9330,549","272473,88","87,290","44,980",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 12:00:00,"1777,580","58237,20","86,320","46,460",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 12:00:00,"2169,820","64807,70","84,910","48,600",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-12-01 12:00:00,"712,760","22609,30","84,090","45,250",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 12:00:00,"970,210","29633,20","79,080","46,700",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 12:00:00,"356,540","12839,20","87,250","43,640",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-12-01 12:00:00,"77,560","3777,90","86,250","54,190",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 13:00:00,"8333,920","292077,50","84,870","39,500",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 13:00:00,"2498,276","61794,44","84,400","43,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 13:00:00,"1966,882","49688,36","84,100","44,300",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 13:00:00,"3813,900","115822,68","84,000","47,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 13:00:00,"4363,980","160868,63","86,000","53,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-12-01 13:00:00,"3029,115","72260,52","80,000","53,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-12-01 13:00:00,"971,928","31718,89","85,000","49,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-12-01 13:00:00,"963,170","29170,10","83,630","44,540",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-12-01 13:00:00,"2396,340","68560,99","79,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-12-01 13:00:00,"17278,248","473617,38","78,650","54,170",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-12-01 13:00:00,"15544,559","373004,59","87,020","45,910",
250428,5792992,< 1940,Bolig - Etage,19700,2019-12-01 13:00:00,"14842,828","463452,06","78,920","48,470",
253043,5793002,< 1940,Bolig - Etage,15500,2019-12-01 13:00:00,"7883,979","249727,50","79,400","39,400",
256012,5793005,< 1940,Bolig - Etage,10400,2019-12-01 13:00:00,"17360,039","456084,88","78,880","58,140",
253041,5793008,< 1940,Bolig - Etage,10000,2019-12-01 13:00:00,"8639,169","190038,19","85,100","38,000",
250415,5793014,< 1940,Bolig - Etage,8300,2019-12-01 13:00:00,"6863,430","145804,89","79,300","41,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-12-01 13:00:00,"9023,159","244434,59","78,900","53,500",
254435,5793033,< 1940,Bolig - Etage,13400,2019-12-01 13:00:00,"19379,469","426985,75","79,170","41,980",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-12-01 13:00:00,"28844,898","677970,00","86,140","50,940",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-12-01 13:00:00,"3716,687","94830,22","86,000","41,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-12-01 13:00:00,"3560,516","84704,39","84,000","44,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-12-01 13:00:00,"911,555","23516,02","82,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-12-01 13:00:00,"1818,550","42877,40","79,980","33,420",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-12-01 13:00:00,"2131,758","47547,76","79,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-12-01 13:00:00,"746,220","21388,50","84,030","49,820",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-12-01 13:00:00,"13878,088","394551,69","84,900","49,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-12-01 13:00:00,"4366,350","106050,80","85,500","44,600",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-12-01 13:00:00,"756,150","26352,20","84,800","49,060",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-12-01 13:00:00,"1688,820","54885,90","78,540","50,850",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-12-01 13:00:00,"4469,075","156438,97","84,300","54,700",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-12-01 13:00:00,"4240,507","33282,84","85,000","40,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-12-01 13:00:00,"1891,810","53862,30","78,870","40,230",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-12-01 13:00:00,"5086,910","141755,00","84,510","49,910",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-12-01 13:00:00,"1670,750","58509,30","84,930","51,100",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 13:00:00,"9330,770","272478,50","84,480","43,530",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 13:00:00,"1777,830","58242,50","85,050","45,890",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 13:00:00,"2170,150","64815,20","85,150","47,860",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 13:00:00,"970,450","29639,80","78,790","46,170",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 13:00:00,"356,700","12842,30","84,670","45,770",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 14:00:00,"8334,109","292082,22","81,680","51,450",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 14:00:00,"2498,336","61795,78","81,800","44,300",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 14:00:00,"1966,928","49689,40","81,300","44,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 14:00:00,"3813,996","115824,99","81,000","48,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 14:00:00,"4364,170","160874,10","83,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-12-01 14:00:00,"3029,266","72265,14","80,000","54,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-12-01 14:00:00,"971,988","31720,40","83,000","47,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-12-01 14:00:00,"963,240","29171,80","80,870","44,800",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-12-01 14:00:00,"2396,414","68562,59","80,000","37,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-12-01 14:00:00,"17278,459","473625,25","78,430","54,270",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-12-01 14:00:00,"15544,770","373009,19","84,190","44,860",
250428,5792992,< 1940,Bolig - Etage,19700,2019-12-01 14:00:00,"14843,168","463461,69","78,980","48,050",
253043,5793002,< 1940,Bolig - Etage,15500,2019-12-01 14:00:00,"7884,289","249734,38","79,800","41,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-12-01 14:00:00,"17360,258","456093,88","78,850","55,100",
253041,5793008,< 1940,Bolig - Etage,10000,2019-12-01 14:00:00,"8639,390","190042,30","86,100","37,500",
250415,5793014,< 1940,Bolig - Etage,8300,2019-12-01 14:00:00,"6863,590","145808,59","79,200","41,100",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-12-01 14:00:00,"9023,369","244441,88","79,300","53,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-12-01 14:00:00,"19379,738","426992,19","79,050","41,900",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-12-01 14:00:00,"28845,297","677980,00","82,570","47,290",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-12-01 14:00:00,"3716,779","94832,08","83,000","42,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-12-01 14:00:00,"3560,603","84706,36","82,000","46,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-12-01 14:00:00,"911,600","23516,92","78,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-12-01 14:00:00,"1818,650","42879,40","78,860","36,320",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-12-01 14:00:00,"2131,864","47549,94","80,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-12-01 14:00:00,"746,290","21390,20","80,880","49,460",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-12-01 14:00:00,"13878,469","394561,59","81,900","50,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-12-01 14:00:00,"4366,520","106054,50","82,800","43,500",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-12-01 14:00:00,"756,240","26354,50","81,930","50,520",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-12-01 14:00:00,"1689,020","54892,20","78,200","50,350",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-12-01 14:00:00,"4469,197","156442,70","81,500","54,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-12-01 14:00:00,"4240,601","33284,69","82,000","40,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-12-01 14:00:00,"1892,060","53867,90","78,940","40,360",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-12-01 14:00:00,"5087,040","141758,69","81,380","52,480",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-12-01 14:00:00,"1670,960","58514,90","82,410","50,670",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 14:00:00,"9330,959","272482,88","81,130","49,020",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 14:00:00,"1778,080","58248,40","82,690","45,250",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 14:00:00,"2170,470","64822,90","82,600","47,290",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 14:00:00,"970,790","29648,20","78,820","44,630",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 14:00:00,"356,860","12845,70","81,260","40,050",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 15:00:00,"8334,300","292087,22","80,510","46,380",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 15:00:00,"2498,394","61797,17","80,000","45,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 15:00:00,"1966,975","49690,54","80,000","45,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 15:00:00,"3814,086","115827,30","80,000","47,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 15:00:00,"4364,370","160880,21","81,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-12-01 15:00:00,"3029,404","72269,52","80,000","49,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-12-01 15:00:00,"972,042","31721,86","81,000","51,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-12-01 15:00:00,"963,320","29173,60","80,200","42,590",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-12-01 15:00:00,"2396,547","68565,06","79,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-12-01 15:00:00,"17278,709","473634,56","78,270","56,880",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-12-01 15:00:00,"15544,979","373014,00","82,910","46,580",
250428,5792992,< 1940,Bolig - Etage,19700,2019-12-01 15:00:00,"14843,428","463468,88","79,010","48,260",
253043,5793002,< 1940,Bolig - Etage,15500,2019-12-01 15:00:00,"7884,579","249741,19","79,400","42,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-12-01 15:00:00,"17360,508","456103,00","78,760","53,530",
253041,5793008,< 1940,Bolig - Etage,10000,2019-12-01 15:00:00,"8639,609","190046,30","86,700","40,700",
250415,5793014,< 1940,Bolig - Etage,8300,2019-12-01 15:00:00,"6863,760","145812,39","79,300","41,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-12-01 15:00:00,"9023,589","244449,50","79,100","53,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-12-01 15:00:00,"19379,998","426998,50","79,010","42,120",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-12-01 15:00:00,"28845,699","677993,00","81,000","53,960",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-12-01 15:00:00,"3716,880","94834,28","83,000","42,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-12-01 15:00:00,"3560,702","84708,70","81,000","52,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-12-01 15:00:00,"911,635","23517,60","78,000","31,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-12-01 15:00:00,"1818,740","42881,20","78,000","33,970",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-12-01 15:00:00,"2131,969","47552,15","79,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-12-01 15:00:00,"746,380","21392,30","79,800","49,720",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-12-01 15:00:00,"13878,838","394571,59","80,700","50,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-12-01 15:00:00,"4366,680","106057,89","81,000","43,400",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-12-01 15:00:00,"756,310","26356,80","80,290","49,800",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-12-01 15:00:00,"1689,230","54898,80","78,430","50,560",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-12-01 15:00:00,"4469,331","156447,05","80,700","56,000",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-12-01 15:00:00,"4240,700","33286,75","81,000","40,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-12-01 15:00:00,"1892,310","53873,50","78,920","42,120",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-12-01 15:00:00,"5087,169","141762,39","80,130","53,700",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-12-01 15:00:00,"1671,210","58521,50","80,740","44,200",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 15:00:00,"9331,169","272488,19","80,090","44,690",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 15:00:00,"1778,330","58254,40","80,630","46,700",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 15:00:00,"2170,820","64831,59","81,810","47,890",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 15:00:00,"971,070","29655,90","78,620","46,490",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 15:00:00,"357,010","12849,10","80,220","44,760",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-12-01 16:00:00,"4088,043","92739,71","80,800","51,100",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-12-01 16:00:00,"3946,272","89952,48","81,000","55,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 16:00:00,"8334,420","292090,31","81,120","43,470",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-12-01 16:00:00,"2706,840","80790,01","81,200","45,800",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-12-01 16:00:00,"7301,970","243307,50","80,410","41,800",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-12-01 16:00:00,"3966,730","128889,70","78,680","43,570",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 16:00:00,"2498,452","61798,68","79,700","46,100",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-12-01 16:00:00,"4107,920","114708,10","81,350","47,960",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 16:00:00,"1967,024","49691,78","80,300","45,300",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-12-01 16:00:00,"2991,001","61005,66","80,000","39,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-12-01 16:00:00,"3544,571","99293,25","79,000","41,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-12-01 16:00:00,"1670,898","34792,52","80,500","36,600",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-12-01 16:00:00,"1806,670","37235,50","80,520","36,230",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-12-01 16:00:00,"5055,509","167080,30","81,000","62,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 16:00:00,"3814,181","115829,93","81,000","49,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-12-01 16:00:00,"3110,584","67721,76","78,400","32,700",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-12-01 16:00:00,"703,442","21017,50","77,700","34,400",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-12-01 16:00:00,"871,938","27388,03","78,900","49,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 16:00:00,"4364,570","160886,80","81,000","55,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-12-01 16:00:00,"2753,930","61053,44","80,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-12-01 16:00:00,"3029,553","72274,20","79,000","52,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-12-01 16:00:00,"972,098","31723,49","81,000","50,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-12-01 16:00:00,"1626,270","44973,20","80,680","43,650",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-12-01 16:00:00,"1424,080","42096,10","79,580","44,460",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-12-01 16:00:00,"963,400","29175,50","81,070","43,640",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-12-01 16:00:00,"2396,628","68566,84","78,000","34,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-12-01 16:00:00,"17278,969","473644,50","78,580","56,240",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-12-01 16:00:00,"15545,168","373019,00","80,320","46,660",
250428,5792992,< 1940,Bolig - Etage,19700,2019-12-01 16:00:00,"14843,859","463481,00","79,310","49,690",
253043,5793002,< 1940,Bolig - Etage,15500,2019-12-01 16:00:00,"7884,879","249747,88","79,500","39,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-12-01 16:00:00,"17360,779","456112,75","79,030","53,600",
253041,5793008,< 1940,Bolig - Etage,10000,2019-12-01 16:00:00,"8639,829","190050,39","83,200","37,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-12-01 16:00:00,"6863,919","145816,19","79,600","41,600",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-12-01 16:00:00,"9023,810","244456,88","79,300","53,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-12-01 16:00:00,"19380,289","427005,00","79,310","42,110",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-12-01 16:00:00,"28846,098","678005,00","80,600","53,170",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-12-01 16:00:00,"831,380","21117,30","77,890","36,380",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-12-01 16:00:00,"3716,974","94836,47","80,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-12-01 16:00:00,"3560,774","84710,81","79,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-12-01 16:00:00,"911,673","23518,36","77,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-12-01 16:00:00,"1818,840","42883,20","77,620","37,910",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-12-01 16:00:00,"2132,072","47554,34","78,000","37,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-12-01 16:00:00,"265,098","9072,38","79,190","47,630",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-12-01 16:00:00,"746,490","21395,50","81,130","48,250",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-12-01 16:00:00,"501,770","15698,20","77,640","46,310",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-12-01 16:00:00,"9692,270","264445,19","80,700","44,500",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-12-01 16:00:00,"895,010","25396,20","80,420","51,040",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-12-01 16:00:00,"13879,238","394582,69","81,500","48,600",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-12-01 16:00:00,"4366,830","106061,30","80,900","42,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-12-01 16:00:00,"756,400","26359,60","80,680","51,330",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-12-01 16:00:00,"1689,450","54905,59","78,560","50,610",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-12-01 16:00:00,"4469,467","156451,77","81,500","55,400",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-12-01 16:00:00,"4240,793","33288,77","81,000","41,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-12-01 16:00:00,"1811,930","58635,50","81,370","50,260",
253007,6437377,< 1940,Bolig - Etage,11700,2019-12-01 16:00:00,"1892,550","53879,09","79,030","39,850",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-12-01 16:00:00,"5087,280","141766,09","80,870","53,390",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-12-01 16:00:00,"1671,450","58528,50","79,510","51,230",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 16:00:00,"9331,379","272493,19","81,150","45,250",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 16:00:00,"1778,560","58260,59","80,080","47,890",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 16:00:00,"2171,160","64840,70","79,470","47,530",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-12-01 16:00:00,"713,220","22620,00","78,990","45,190",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 16:00:00,"971,340","29663,10","78,970","46,110",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 16:00:00,"357,170","12853,00","81,410","44,770",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-12-01 16:00:00,"77,790","3785,90","80,410","58,380",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 17:00:00,"8334,580","292093,91","83,250","46,800",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 17:00:00,"2498,514","61800,25","81,900","46,000",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 17:00:00,"1967,074","49693,03","82,200","46,400",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 17:00:00,"3814,283","115832,65","83,000","48,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 17:00:00,"4364,780","160893,48","83,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-12-01 17:00:00,"3029,688","72278,67","81,000","52,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-12-01 17:00:00,"972,156","31725,16","83,000","50,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-12-01 17:00:00,"963,490","29177,60","82,750","44,700",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-12-01 17:00:00,"2396,751","68569,20","81,000","38,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-12-01 17:00:00,"17279,258","473655,19","79,110","57,600",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-12-01 17:00:00,"15545,389","373024,59","83,060","48,500",
250428,5792992,< 1940,Bolig - Etage,19700,2019-12-01 17:00:00,"14844,199","463491,19","79,470","49,450",
253043,5793002,< 1940,Bolig - Etage,15500,2019-12-01 17:00:00,"7885,180","249754,69","79,700","40,600",
256012,5793005,< 1940,Bolig - Etage,10400,2019-12-01 17:00:00,"17361,039","456123,06","79,010","57,640",
253041,5793008,< 1940,Bolig - Etage,10000,2019-12-01 17:00:00,"8640,060","190055,00","80,800","38,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-12-01 17:00:00,"6864,090","145820,09","79,600","41,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-12-01 17:00:00,"9024,029","244464,38","79,400","53,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-12-01 17:00:00,"19380,568","427011,56","79,300","41,850",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-12-01 17:00:00,"28846,398","678015,00","83,750","55,200",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-12-01 17:00:00,"3717,069","94838,72","81,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-12-01 17:00:00,"3560,854","84713,02","81,000","52,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-12-01 17:00:00,"911,711","23519,13","77,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-12-01 17:00:00,"1818,930","42885,00","79,620","33,010",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-12-01 17:00:00,"2132,154","47555,97","81,000","37,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-12-01 17:00:00,"746,540","21397,00","82,300","50,000",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-12-01 17:00:00,"13879,680","394594,88","83,100","51,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-12-01 17:00:00,"4367,000","106065,09","83,200","42,900",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-12-01 17:00:00,"756,490","26362,30","82,630","54,690",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-12-01 17:00:00,"1689,660","54912,20","78,750","49,760",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-12-01 17:00:00,"4469,610","156456,48","83,400","55,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-12-01 17:00:00,"4240,886","33290,82","83,000","42,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-12-01 17:00:00,"1892,790","53884,50","79,110","41,130",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-12-01 17:00:00,"5087,399","141769,80","82,640","53,160",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-12-01 17:00:00,"1671,680","58535,20","82,110","51,630",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 17:00:00,"9331,589","272498,78","82,740","50,470",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 17:00:00,"1778,800","58266,90","82,300","47,700",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 17:00:00,"2171,520","64850,40","81,400","47,890",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 17:00:00,"971,740","29673,30","78,970","47,360",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 17:00:00,"357,360","12857,10","82,920","45,130",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 18:00:00,"8334,790","292099,09","86,270","49,190",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 18:00:00,"2498,572","61801,61","83,600","45,200",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 18:00:00,"1967,121","49694,13","84,200","44,900",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 18:00:00,"3814,396","115835,44","85,000","49,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 18:00:00,"4364,990","160899,82","86,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-12-01 18:00:00,"3029,828","72282,77","84,000","56,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-12-01 18:00:00,"972,213","31726,66","85,000","51,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-12-01 18:00:00,"963,580","29179,60","85,890","46,000",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-12-01 18:00:00,"2396,857","68571,17","84,000","30,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-12-01 18:00:00,"17279,520","473665,25","78,910","54,210",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-12-01 18:00:00,"15545,609","373029,88","85,710","47,800",
250428,5792992,< 1940,Bolig - Etage,19700,2019-12-01 18:00:00,"14844,559","463501,56","79,330","49,820",
253043,5793002,< 1940,Bolig - Etage,15500,2019-12-01 18:00:00,"7885,499","249761,88","79,600","40,900",
256012,5793005,< 1940,Bolig - Etage,10400,2019-12-01 18:00:00,"17361,299","456133,69","79,140","56,480",
253041,5793008,< 1940,Bolig - Etage,10000,2019-12-01 18:00:00,"8640,289","190059,50","84,100","39,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-12-01 18:00:00,"6864,270","145824,09","79,500","41,200",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-12-01 18:00:00,"9024,249","244471,88","79,700","52,700",
254435,5793033,< 1940,Bolig - Etage,13400,2019-12-01 18:00:00,"19380,869","427018,38","79,380","41,110",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-12-01 18:00:00,"28846,797","678026,00","86,150","55,940",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-12-01 18:00:00,"3717,168","94840,84","85,000","41,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-12-01 18:00:00,"3560,939","84715,14","84,000","44,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-12-01 18:00:00,"911,747","23519,85","79,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-12-01 18:00:00,"1819,040","42887,00","81,260","36,810",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-12-01 18:00:00,"2132,251","47557,91","83,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-12-01 18:00:00,"746,610","21398,60","85,050","46,140",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-12-01 18:00:00,"13880,119","394606,69","86,000","52,500",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-12-01 18:00:00,"4367,180","106068,80","85,700","43,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-12-01 18:00:00,"756,570","26364,50","84,800","51,480",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-12-01 18:00:00,"1689,880","54918,90","78,600","50,700",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-12-01 18:00:00,"4469,746","156460,56","86,100","55,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-12-01 18:00:00,"4240,981","33292,81","85,000","42,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-12-01 18:00:00,"1893,030","53889,90","79,120","39,650",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-12-01 18:00:00,"5087,530","141773,39","85,220","53,520",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-12-01 18:00:00,"1671,930","58542,00","84,190","52,860",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 18:00:00,"9331,810","272504,28","85,660","44,860",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 18:00:00,"1779,040","58272,59","84,030","47,400",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 18:00:00,"2171,890","64859,70","84,340","48,740",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 18:00:00,"972,030","29681,50","79,070","47,810",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 18:00:00,"357,520","12860,60","85,740","46,540",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 19:00:00,"8334,939","292102,41","86,260","44,870",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 19:00:00,"2498,633","61802,97","85,200","46,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 19:00:00,"1967,167","49695,13","83,600","38,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 19:00:00,"3814,498","115837,85","86,000","49,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 19:00:00,"4365,200","160905,50","87,000","55,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-12-01 19:00:00,"3029,946","72285,70","88,000","49,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-12-01 19:00:00,"972,273","31728,13","86,000","49,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-12-01 19:00:00,"963,660","29181,40","86,030","47,430",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-12-01 19:00:00,"2396,954","68572,92","87,000","39,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-12-01 19:00:00,"17279,770","473675,06","78,820","54,650",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-12-01 19:00:00,"15545,828","373034,88","86,390","47,960",
250428,5792992,< 1940,Bolig - Etage,19700,2019-12-01 19:00:00,"14844,918","463512,06","79,100","48,660",
253043,5793002,< 1940,Bolig - Etage,15500,2019-12-01 19:00:00,"7885,819","249769,19","79,600","40,800",
256012,5793005,< 1940,Bolig - Etage,10400,2019-12-01 19:00:00,"17361,568","456144,19","78,870","54,990",
253041,5793008,< 1940,Bolig - Etage,10000,2019-12-01 19:00:00,"8640,520","190063,89","86,800","38,800",
250415,5793014,< 1940,Bolig - Etage,8300,2019-12-01 19:00:00,"6864,439","145828,09","79,200","41,300",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-12-01 19:00:00,"9024,479","244479,69","79,500","53,300",
254435,5793033,< 1940,Bolig - Etage,13400,2019-12-01 19:00:00,"19381,178","427025,50","79,130","41,000",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-12-01 19:00:00,"28847,199","678036,00","87,250","50,090",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-12-01 19:00:00,"3717,284","94843,16","87,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-12-01 19:00:00,"3561,028","84717,19","86,000","51,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-12-01 19:00:00,"911,795","23520,75","81,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-12-01 19:00:00,"1819,140","42888,80","85,040","31,280",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-12-01 19:00:00,"2132,357","47559,84","86,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-12-01 19:00:00,"746,690","21400,50","85,570","51,110",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-12-01 19:00:00,"13880,539","394617,50","86,500","51,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-12-01 19:00:00,"4367,360","106072,39","86,600","45,200",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-12-01 19:00:00,"756,660","26366,70","85,780","49,120",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-12-01 19:00:00,"1690,090","54925,59","78,510","50,170",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-12-01 19:00:00,"4469,880","156464,41","86,500","54,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-12-01 19:00:00,"4241,079","33294,72","86,000","41,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-12-01 19:00:00,"1893,270","53895,40","78,880","40,210",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-12-01 19:00:00,"5087,640","141776,39","85,830","48,670",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-12-01 19:00:00,"1672,200","58548,59","85,870","49,120",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 19:00:00,"9331,989","272508,19","85,920","45,990",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 19:00:00,"1779,280","58278,09","85,670","46,220",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 19:00:00,"2172,240","64868,09","86,380","48,500",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 19:00:00,"972,310","29689,40","78,820","46,990",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 19:00:00,"357,690","12864,10","86,240","43,810",
333848,1080001,1940-1959,Bolig - Etage,5000,2019-12-01 20:00:00,"4088,466","92750,93","84,800","49,900",
1787399,1786290,1940-1959,Bolig - Etage,5000,2019-12-01 20:00:00,"3946,681","89964,38","85,000","50,000",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 20:00:00,"8335,090","292105,41","85,020","44,510",
1987362,1988005,1940-1959,Bolig - Etage,2700,2019-12-01 20:00:00,"2707,062","80795,22","85,400","47,500",
1987363,1988007,1940-1959,Bolig - Etage,7900,2019-12-01 20:00:00,"7302,600","243321,11","85,500","44,630",
1990537,1988959,1940-1959,Bolig - Etage,4300,2019-12-01 20:00:00,"3967,140","128898,30","85,740","42,000",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 20:00:00,"2498,692","61804,25","84,800","45,200",
1990548,1988987,< 1940,Bolig - Etage,4200,2019-12-01 20:00:00,"4108,300","114717,40","84,850","48,940",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 20:00:00,"1967,216","49696,19","84,400","45,600",
1990556,1989413,1940-1959,Bolig - Etage,3900,2019-12-01 20:00:00,"2991,300","61011,52","85,000","40,000",
1990564,1989429,1940-1959,Bolig - Etage,4300,2019-12-01 20:00:00,"3544,932","99300,76","86,000","39,000",
1990565,1989431,1940-1959,Bolig - Etage,2000,2019-12-01 20:00:00,"1671,063","34795,68","83,700","38,700",
1990566,1989433,1940-1959,Bolig - Etage,2100,2019-12-01 20:00:00,"1806,840","37238,50","84,040","36,310",
2004453,2003358,1960-1969,Bolig - Etage,5800,2019-12-01 20:00:00,"5055,986","167098,09","86,000","63,000",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 20:00:00,"3814,600","115840,22","85,000","48,000",
1987364,3962659,1940-1959,Bolig - Etage,5400,2019-12-01 20:00:00,"3111,007","67729,41","86,200","36,000",
2004454,4309579,< 1940,Bolig - Etage,1100,2019-12-01 20:00:00,"703,543","21019,43","83,400","37,500",
1993138,4890662,< 1940,Bolig - Etage,1300,2019-12-01 20:00:00,"872,078","27391,66","83,900","46,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 20:00:00,"4365,400","160911,02","86,000","56,000",
1987372,4928006,> 2000,Bolig - Etage,7500,2019-12-01 20:00:00,"2754,409","61065,13","87,000","47,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-12-01 20:00:00,"3030,060","72288,23","90,000","45,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-12-01 20:00:00,"972,332","31729,52","86,000","50,000",
2009822,5638278,< 1940,Bolig - Etage,4700,2019-12-01 20:00:00,"1626,810","44985,30","85,570","46,100",
2009809,5638285,< 1940,Bolig - Etage,4600,2019-12-01 20:00:00,"1424,520","42106,30","84,380","44,980",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-12-01 20:00:00,"963,740","29183,20","84,400","45,970",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-12-01 20:00:00,"2397,078","68574,92","89,000","41,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-12-01 20:00:00,"17280,020","473684,75","78,430","58,220",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-12-01 20:00:00,"15546,059","373039,78","85,990","47,000",
250428,5792992,< 1940,Bolig - Etage,19700,2019-12-01 20:00:00,"14845,299","463522,75","78,910","48,620",
253043,5793002,< 1940,Bolig - Etage,15500,2019-12-01 20:00:00,"7886,159","249776,59","79,500","41,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-12-01 20:00:00,"17361,838","456155,06","79,120","58,770",
253041,5793008,< 1940,Bolig - Etage,10000,2019-12-01 20:00:00,"8640,760","190068,09","87,100","39,600",
250415,5793014,< 1940,Bolig - Etage,8300,2019-12-01 20:00:00,"6864,619","145832,09","79,100","41,700",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-12-01 20:00:00,"9024,709","244487,59","79,300","53,800",
254435,5793033,< 1940,Bolig - Etage,13400,2019-12-01 20:00:00,"19381,479","427032,56","79,390","42,810",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-12-01 20:00:00,"28847,598","678046,00","85,680","53,320",
1990562,6041236,< 1940,Bolig - Etage,3700,2019-12-01 20:00:00,"831,670","21122,40","83,170","35,800",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-12-01 20:00:00,"3717,386","94845,20","88,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-12-01 20:00:00,"3561,117","84719,27","85,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-12-01 20:00:00,"911,834","23521,45","85,000","32,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-12-01 20:00:00,"1819,240","42890,40","86,410","36,140",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-12-01 20:00:00,"2132,459","47561,55","88,000","35,000",
1993140,6196596,1940-1959,Bolig - Etage,1100,2019-12-01 20:00:00,"265,197","9074,64","84,690","36,100",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-12-01 20:00:00,"746,760","21402,00","84,350","43,630",
1987336,6199510,1940-1959,Bolig - Etage,2600,2019-12-01 20:00:00,"501,980","15703,40","85,180","46,610",
255969,6235560,1940-1959,Bolig - Etage,9300,2019-12-01 20:00:00,"9693,270","264467,28","85,700","45,400",
1993137,6301803,< 1940,Bolig - Etage,4400,2019-12-01 20:00:00,"895,420","25407,20","84,280","51,180",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-12-01 20:00:00,"13880,969","394628,19","85,100","51,700",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-12-01 20:00:00,"4367,530","106076,00","85,600","43,800",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-12-01 20:00:00,"756,740","26368,70","85,180","51,760",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-12-01 20:00:00,"1690,310","54932,30","78,410","50,620",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-12-01 20:00:00,"4470,017","156468,28","85,000","56,800",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-12-01 20:00:00,"4241,176","33296,57","85,000","41,000",
254430,6415750,< 1940,Bolig - Etage,10700,2019-12-01 20:00:00,"1812,830","58658,80","85,130","50,900",
253007,6437377,< 1940,Bolig - Etage,11700,2019-12-01 20:00:00,"1893,530","53901,09","79,120","38,980",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-12-01 20:00:00,"5087,780","141779,89","84,710","52,630",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-12-01 20:00:00,"1672,440","58554,80","85,440","47,590",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 20:00:00,"9332,220","272513,09","84,540","49,380",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 20:00:00,"1779,540","58283,80","85,250","46,720",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 20:00:00,"2172,620","64876,90","85,180","49,190",
2009823,6572851,< 1940,Bolig - Etage,4600,2019-12-01 20:00:00,"713,740","22632,50","84,600","48,320",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 20:00:00,"972,690","29699,60","79,120","48,430",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 20:00:00,"357,850","12867,50","84,730","46,930",
1990538,21293021,1940-1959,Bolig - Etage,2500,2019-12-01 20:00:00,"78,030","3794,50","84,890","59,400",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 21:00:00,"8335,290","292110,41","82,740","49,970",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 21:00:00,"2498,754","61805,63","82,200","45,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 21:00:00,"1967,265","49697,30","82,100","46,700",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 21:00:00,"3814,695","115842,60","82,000","49,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 21:00:00,"4365,600","160916,72","84,000","56,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-12-01 21:00:00,"3030,182","72290,66","91,000","51,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-12-01 21:00:00,"972,392","31731,03","83,000","51,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-12-01 21:00:00,"963,810","29185,00","81,990","47,600",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-12-01 21:00:00,"2397,165","68576,40","90,000","29,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-12-01 21:00:00,"17280,279","473695,19","78,250","58,230",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-12-01 21:00:00,"15546,270","373044,69","83,330","46,490",
250428,5792992,< 1940,Bolig - Etage,19700,2019-12-01 21:00:00,"14845,678","463533,69","78,970","49,510",
253043,5793002,< 1940,Bolig - Etage,15500,2019-12-01 21:00:00,"7886,459","249783,78","79,300","43,500",
256012,5793005,< 1940,Bolig - Etage,10400,2019-12-01 21:00:00,"17362,100","456166,38","78,920","60,550",
253041,5793008,< 1940,Bolig - Etage,10000,2019-12-01 21:00:00,"8640,989","190072,50","85,600","43,400",
250415,5793014,< 1940,Bolig - Etage,8300,2019-12-01 21:00:00,"6864,789","145836,19","78,900","41,000",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-12-01 21:00:00,"9024,939","244495,28","78,600","53,600",
254435,5793033,< 1940,Bolig - Etage,13400,2019-12-01 21:00:00,"19381,789","427040,00","79,130","44,820",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-12-01 21:00:00,"28847,996","678056,00","82,700","54,600",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-12-01 21:00:00,"3717,481","94847,20","85,000","43,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-12-01 21:00:00,"3561,213","84721,55","84,000","47,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-12-01 21:00:00,"911,877","23522,17","86,000","35,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-12-01 21:00:00,"1819,330","42891,90","89,230","30,270",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-12-01 21:00:00,"2132,554","47563,09","90,000","35,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-12-01 21:00:00,"746,820","21403,50","81,980","44,900",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-12-01 21:00:00,"13881,379","394638,88","82,800","51,300",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-12-01 21:00:00,"4367,700","106079,59","83,100","43,700",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-12-01 21:00:00,"756,830","26371,10","82,540","53,260",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-12-01 21:00:00,"1690,540","54939,59","78,390","51,780",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-12-01 21:00:00,"4470,149","156472,42","82,400","55,300",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-12-01 21:00:00,"4241,268","33298,40","83,000","41,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-12-01 21:00:00,"1893,790","53906,90","78,920","40,630",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-12-01 21:00:00,"5087,899","141783,39","82,610","55,220",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-12-01 21:00:00,"1672,680","58561,09","83,020","50,850",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 21:00:00,"9332,399","272517,38","82,350","45,380",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 21:00:00,"1779,800","58289,59","83,430","46,580",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 21:00:00,"2172,990","64885,90","84,090","49,410",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 21:00:00,"972,980","29708,10","78,850","48,320",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 21:00:00,"358,020","12871,10","82,480","42,800",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 22:00:00,"8335,450","292114,31","79,790","44,080",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 22:00:00,"2498,812","61807,04","79,900","45,500",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 22:00:00,"1967,310","49698,47","79,200","47,500",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 22:00:00,"3814,785","115845,06","79,000","50,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 22:00:00,"4365,780","160922,73","81,000","56,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-12-01 22:00:00,"3030,296","72293,01","89,000","49,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-12-01 22:00:00,"972,451","31732,67","81,000","50,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-12-01 22:00:00,"963,890","29186,90","79,530","47,330",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-12-01 22:00:00,"2397,305","68578,73","89,000","52,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-12-01 22:00:00,"17280,568","473706,06","79,080","55,930",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-12-01 22:00:00,"15546,488","373050,09","81,770","47,080",
250428,5792992,< 1940,Bolig - Etage,19700,2019-12-01 22:00:00,"14846,049","463544,75","79,180","50,500",
253043,5793002,< 1940,Bolig - Etage,15500,2019-12-01 22:00:00,"7886,749","249790,78","79,500","44,300",
256012,5793005,< 1940,Bolig - Etage,10400,2019-12-01 22:00:00,"17362,328","456177,56","79,080","59,910",
253041,5793008,< 1940,Bolig - Etage,10000,2019-12-01 22:00:00,"8641,199","190076,80","84,300","43,100",
250415,5793014,< 1940,Bolig - Etage,8300,2019-12-01 22:00:00,"6864,979","145840,50","79,200","42,800",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-12-01 22:00:00,"9025,169","244503,09","79,000","53,200",
254435,5793033,< 1940,Bolig - Etage,13400,2019-12-01 22:00:00,"19382,059","427047,00","79,220","44,870",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-12-01 22:00:00,"28848,398","678069,00","80,120","53,950",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-12-01 22:00:00,"3717,582","94849,39","81,000","44,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-12-01 22:00:00,"3561,297","84723,75","81,000","48,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-12-01 22:00:00,"911,918","23522,84","88,000","33,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-12-01 22:00:00,"1819,430","42893,40","89,050","30,500",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-12-01 22:00:00,"2132,658","47564,77","89,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-12-01 22:00:00,"746,890","21405,30","79,490","41,710",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-12-01 22:00:00,"13881,758","394649,78","79,800","50,900",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-12-01 22:00:00,"4367,860","106083,09","80,500","43,000",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-12-01 22:00:00,"756,910","26373,70","79,760","52,390",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-12-01 22:00:00,"1690,760","54946,90","78,780","51,890",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-12-01 22:00:00,"4470,282","156477,06","80,000","57,200",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-12-01 22:00:00,"4241,359","33300,31","80,000","41,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-12-01 22:00:00,"1894,040","53912,70","79,120","43,240",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-12-01 22:00:00,"5088,030","141787,50","79,390","54,920",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-12-01 22:00:00,"1672,910","58567,59","81,370","51,590",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 22:00:00,"9332,600","272522,59","79,600","49,990",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 22:00:00,"1780,050","58295,90","81,340","47,110",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 22:00:00,"2173,340","64895,00","81,370","49,150",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 22:00:00,"973,270","29716,30","78,980","48,140",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 22:00:00,"358,170","12874,80","79,670","46,870",
1869748,1870018,1940-1959,Bolig - Etage,7000,2019-12-01 23:00:00,"8335,580","292117,59","76,000","43,070",
1990542,1988969,< 1940,Bolig - Etage,2800,2019-12-01 23:00:00,"2498,873","61808,79","75,800","49,600",
1990549,1988991,< 1940,Bolig - Etage,2300,2019-12-01 23:00:00,"1967,356","49699,78","75,600","48,100",
2004463,2003378,1940-1959,Bolig - Etage,4100,2019-12-01 23:00:00,"3814,868","115847,62","76,000","49,000",
3503727,4927999,< 1940,Bolig - Etage,8100,2019-12-01 23:00:00,"4365,960","160929,47","77,000","54,000",
5235761,5234801,> 2000,Bolig - Etage,11000,2019-12-01 23:00:00,"3030,415","72295,64","85,000","49,000",
1990546,5275843,1940-1959,Bolig - Etage,2500,2019-12-01 23:00:00,"972,511","31734,54","77,000","52,000",
2004456,5711721,1940-1959,Bolig - Etage,3700,2019-12-01 23:00:00,"963,960","29189,00","74,810","49,510",
5788454,5789765,> 2000,Bolig - Etage,10800,2019-12-01 23:00:00,"2397,430","68581,28","85,000","49,000",
253009,5792981,1940-1959,Bolig - Etage,9900,2019-12-01 23:00:00,"17280,799","473715,56","78,760","56,240",
254429,5792989,1940-1959,Bolig - Etage,8300,2019-12-01 23:00:00,"15546,699","373055,88","76,540","48,860",
250428,5792992,< 1940,Bolig - Etage,19700,2019-12-01 23:00:00,"14846,398","463555,50","79,130","50,130",
253043,5793002,< 1940,Bolig - Etage,15500,2019-12-01 23:00:00,"7887,029","249797,78","79,300","45,000",
256012,5793005,< 1940,Bolig - Etage,10400,2019-12-01 23:00:00,"17362,578","456188,88","79,210","61,880",
253041,5793008,< 1940,Bolig - Etage,10000,2019-12-01 23:00:00,"8641,409","190081,19","81,700","43,200",
250415,5793014,< 1940,Bolig - Etage,8300,2019-12-01 23:00:00,"6865,149","145844,50","79,200","42,900",
1990534,5793030,< 1940,Bolig - Etage,10200,2019-12-01 23:00:00,"9025,390","244510,69","79,200","52,900",
254435,5793033,< 1940,Bolig - Etage,13400,2019-12-01 23:00:00,"19382,338","427053,88","79,500","44,990",
251931,5793042,1940-1959,Bolig - Etage,15100,2019-12-01 23:00:00,"28848,797","678083,00","75,630","54,020",
1990528,6078287,1990-1999,Bolig - Etage,4700,2019-12-01 23:00:00,"3717,672","94851,63","78,000","45,000",
1987368,6081621,1980-1989,Bolig - Etage,4200,2019-12-01 23:00:00,"3561,369","84726,05","76,000","54,000",
5277989,6089606,> 2000,Bolig - Etage,4400,2019-12-01 23:00:00,"911,950","23523,37","87,000","34,000",
6098514,6097420,> 2000,Bolig - Etage,6800,2019-12-01 23:00:00,"1819,530","42895,00","86,520","35,980",
6108181,6105051,> 2000,Bolig - Etage,10200,2019-12-01 23:00:00,"2132,757","47566,45","86,000","36,000",
1990530,6197517,1990-1999,Bolig - Etage,3200,2019-12-01 23:00:00,"746,960","21407,30","75,320","51,260",
253039,6323717,1940-1959,Bolig - Etage,14400,2019-12-01 23:00:00,"13882,148","394662,00","76,200","51,100",
1990545,6323753,< 1940,Bolig - Etage,9000,2019-12-01 23:00:00,"4368,010","106086,69","76,500","43,300",
1993136,6366791,1970-1979,Bolig - Etage,3400,2019-12-01 23:00:00,"757,000","26376,80","76,000","53,780",
1993142,6373014,1940-1959,Bolig - Etage,7400,2019-12-01 23:00:00,"1690,980","54954,09","78,670","51,730",
1990550,6391303,< 1940,Bolig - Etage,5500,2019-12-01 23:00:00,"4470,405","156482,39","75,300","57,600",
1990561,6407643,< 1940,Bolig - Etage,4400,2019-12-01 23:00:00,"4241,455","33302,56","76,000","41,000",
253007,6437377,< 1940,Bolig - Etage,11700,2019-12-01 23:00:00,"1894,280","53918,50","79,230","42,810",
2004457,6440569,< 1940,Bolig - Etage,5300,2019-12-01 23:00:00,"5088,140","141792,00","75,940","55,650",
255955,6449774,1940-1959,Bolig - Etage,9700,2019-12-01 23:00:00,"1673,140","58574,90","76,120","51,950",
2004452,6452119,< 1940,Bolig - Etage,8700,2019-12-01 23:00:00,"9332,749","272527,09","75,920","49,290",
255962,6452122,1960-1969,Bolig - Etage,8800,2019-12-01 23:00:00,"1780,290","58302,80","76,180","48,060",
257324,6524239,1960-1969,Bolig - Etage,14700,2019-12-01 23:00:00,"2173,680","64904,90","76,230","49,080",
255968,9300621,< 1940,Bolig - Etage,12800,2019-12-01 23:00:00,"973,570","29724,60","79,130","45,260",
2004455,12034290,1940-1959,Bolig - Etage,8400,2019-12-01 23:00:00,"358,320","12879,10","75,380","47,710",
